Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.58
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.17
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:20:00.000+00:00,feeder,04,N Current (RMS),A,68.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,41.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,55.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.84
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.73
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.72
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.92
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:20:00.000+00:00,feeder,03,N Current (RMS),A,57.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,75.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.13
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,24.74
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,22.57
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.78
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:20:00.000+00:00,feeder,02,N Current (RMS),A,41.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,100.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,92.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,59.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.34
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.34
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.07
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.23
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.01
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:20:00.000+00:00,feeder,01,N Current (RMS),A,17.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,17.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,50.43
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,72.21
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,39.81
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,105.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,292.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.23
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.44
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.76
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.62
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.74
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.76
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:10:00.000+00:00,feeder,05,N Current (RMS),A,37.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,60.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,64.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,27.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.51
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.89
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,-8.48
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.15
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.54
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:10:00.000+00:00,feeder,04,N Current (RMS),A,64.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,42.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.62
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.44
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.92
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.92
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:10:00.000+00:00,feeder,03,N Current (RMS),A,59.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,76.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.24
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.29
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,25.16
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.06
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:10:00.000+00:00,feeder,02,N Current (RMS),A,40.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,71.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,102.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,55.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.16
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.34
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.28
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.39
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.41
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:10:00.000+00:00,feeder,01,N Current (RMS),A,25.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,16.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,42.16
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,74.37
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.85
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,132.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,301.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.31
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.32
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.68
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.71
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.11
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:00:00.000+00:00,feeder,05,N Current (RMS),A,38.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,40.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,62.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,24.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.38
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,-7.61
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.19
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:00:00.000+00:00,feeder,04,N Current (RMS),A,66.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,41.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,46.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.75
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.62
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:00:00.000+00:00,feeder,03,N Current (RMS),A,52.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,75.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.63
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,23.34
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,26.35
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.09
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:00:00.000+00:00,feeder,02,N Current (RMS),A,46.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,94.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,107.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.62
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.14
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.87
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.38
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.97
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:00:00.000+00:00,feeder,01,N Current (RMS),A,21.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,16.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,42.05
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,74.86
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,33.36
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,140.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,303.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.25
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.49
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.53
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.73
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.61
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.01
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:50:00.000+00:00,feeder,05,N Current (RMS),A,29.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,52.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,51.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,24.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.91
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.08
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.78
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,-3.77
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.13
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:50:00.000+00:00,feeder,04,N Current (RMS),A,60.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,55.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.78
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.57
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.87
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:50:00.000+00:00,feeder,03,N Current (RMS),A,55.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,50.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,86.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,23.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.29
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.52
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:50:00.000+00:00,feeder,02,N Current (RMS),A,34.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,97.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,92.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,60.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.88
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.82
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.41
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.22
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.03
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:50:00.000+00:00,feeder,01,N Current (RMS),A,23.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,16.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,52.75
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,67.92
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,34.82
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,94.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.46
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.37
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.59
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.77
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.66
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.72
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:40:00.000+00:00,feeder,05,N Current (RMS),A,26.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,40.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,48.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,28.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-7.55
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.99
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.35
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,-3.09
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.18
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:40:00.000+00:00,feeder,04,N Current (RMS),A,66.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,42.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,74.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.56
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.58
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.79
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.84
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:40:00.000+00:00,feeder,03,N Current (RMS),A,52.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,46.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,68.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.12
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.08
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.94
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.82
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:40:00.000+00:00,feeder,02,N Current (RMS),A,25.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,73.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,71.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.72
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.23
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.88
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.29
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.37
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:40:00.000+00:00,feeder,01,N Current (RMS),A,23.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,16.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,44.22
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,56.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,41.25
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,101.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.51
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.26
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.53
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.68
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.04
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:30:00.000+00:00,feeder,05,N Current (RMS),A,26.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,42.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,48.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,29.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.47
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.11
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,-2.65
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.69
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:30:00.000+00:00,feeder,04,N Current (RMS),A,59.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,59.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.03
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.74
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.84
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:30:00.000+00:00,feeder,03,N Current (RMS),A,73.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,60.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.36
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.81
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.17
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.17
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.91
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.19
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:30:00.000+00:00,feeder,02,N Current (RMS),A,25.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,62.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,67.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,64.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.02
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.17
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.46
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:30:00.000+00:00,feeder,01,N Current (RMS),A,29.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,16.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,42.78
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,55.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,38.53
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,116.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.41
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.66
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.18
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.22
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:20:00.000+00:00,feeder,05,N Current (RMS),A,22.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,39.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,46.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,29.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.88
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.42
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,-6.99
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.19
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.56
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:20:00.000+00:00,feeder,04,N Current (RMS),A,65.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,44.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.39
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.45
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.84
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:20:00.000+00:00,feeder,03,N Current (RMS),A,63.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,63.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.35
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.25
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.22
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.53
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.68
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:20:00.000+00:00,feeder,02,N Current (RMS),A,30.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,75.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,82.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.51
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.04
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.72
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.96
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.13
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:20:00.000+00:00,feeder,01,N Current (RMS),A,25.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,16.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,37.74
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,57.31
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.76
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,115.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.86
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.75
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.35
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.28
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:10:00.000+00:00,feeder,05,N Current (RMS),A,23.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,46.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,47.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,26.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.35
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.25
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.01
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,-8.58
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.36
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.15
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:10:00.000+00:00,feeder,04,N Current (RMS),A,68.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.15
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.96
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.26
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.82
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:10:00.000+00:00,feeder,03,N Current (RMS),A,53.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,50.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.29
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.19
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.34
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.61
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.14
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.32
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:10:00.000+00:00,feeder,02,N Current (RMS),A,31.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,60.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,84.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.96
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.97
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.43
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.35
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:10:00.000+00:00,feeder,01,N Current (RMS),A,21.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,16.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.77
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,55.07
