Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.28
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,119.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.33
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.05
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.88
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.16
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.25
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.25
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:00:00.000+00:00,feeder,05,N Current (RMS),A,24.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,53.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,51.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,30.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.92
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.03
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.65
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,-7.11
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.65
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.52
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:00:00.000+00:00,feeder,04,N Current (RMS),A,66.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,47.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.35
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.28
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.83
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:00:00.000+00:00,feeder,03,N Current (RMS),A,63.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,50.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.52
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.73
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.08
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.53
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.57
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:00:00.000+00:00,feeder,02,N Current (RMS),A,34.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,80.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,96.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,74.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.68
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.28
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.38
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.51
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.57
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:00:00.000+00:00,feeder,01,N Current (RMS),A,22.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,16.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,41.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,59.25
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,39.31
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,120.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.04
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.13
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.16
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.06
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.38
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:50:00.000+00:00,feeder,05,N Current (RMS),A,33.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,54.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,58.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,26.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.26
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.77
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,-5.41
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.73
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.93
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:50:00.000+00:00,feeder,04,N Current (RMS),A,57.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.35
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.08
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.52
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.84
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:50:00.000+00:00,feeder,03,N Current (RMS),A,54.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,55.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.64
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.69
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,27.75
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.69
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:50:00.000+00:00,feeder,02,N Current (RMS),A,47.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,61.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,115.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,74.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.72
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.17
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.71
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.09
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.32
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:50:00.000+00:00,feeder,01,N Current (RMS),A,26.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,16.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,38.24
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,67.15
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.48
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,128.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.77
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.22
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.93
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,18.11
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,16.99
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.63
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:40:00.000+00:00,feeder,05,N Current (RMS),A,40.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,73.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,70.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,31.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.57
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.83
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,-5.16
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.68
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.87
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:40:00.000+00:00,feeder,04,N Current (RMS),A,58.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,45.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.05
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.52
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.86
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:40:00.000+00:00,feeder,03,N Current (RMS),A,57.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.91
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.31
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.93
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.22
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:40:00.000+00:00,feeder,02,N Current (RMS),A,33.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,74.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,95.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,64.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.62
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.95
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.02
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.72
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:40:00.000+00:00,feeder,01,N Current (RMS),A,18.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,16.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,45.05
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,63.13
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,36.57
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,104.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.41
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,22.01
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.57
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.87
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:30:00.000+00:00,feeder,05,N Current (RMS),A,44.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,90.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,60.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,29.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.28
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.21
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.38
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,-4.82
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.22
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.14
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:30:00.000+00:00,feeder,04,N Current (RMS),A,66.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,64.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.52
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.99
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.87
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:30:00.000+00:00,feeder,03,N Current (RMS),A,52.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,58.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,24.25
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,26.21
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.39
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:30:00.000+00:00,feeder,02,N Current (RMS),A,30.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,99.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,108.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,76.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.99
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.58
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.66
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.75
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.85
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:30:00.000+00:00,feeder,01,N Current (RMS),A,25.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,16.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,57.63
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,67.75
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,43.38
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,90.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.82
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.39
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,17.72
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.23
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.01
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:20:00.000+00:00,feeder,05,N Current (RMS),A,29.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,72.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,59.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,37.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.14
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.33
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.64
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,-6.04
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.74
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.75
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:20:00.000+00:00,feeder,04,N Current (RMS),A,63.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.95
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.74
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.84
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:20:00.000+00:00,feeder,03,N Current (RMS),A,52.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,62.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.69
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,24.42
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.97
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:20:00.000+00:00,feeder,02,N Current (RMS),A,33.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,90.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,101.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,75.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.89
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.98
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.33
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.16
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.67
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:20:00.000+00:00,feeder,01,N Current (RMS),A,20.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,16.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,47.45
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,64.85
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,40.55
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,105.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.61
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.99
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.19
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,20.46
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.45
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.35
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:10:00.000+00:00,feeder,05,N Current (RMS),A,39.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,83.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,52.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,30.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.09
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.09
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,-4.91
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.25
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.18
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:10:00.000+00:00,feeder,04,N Current (RMS),A,59.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,52.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.52
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.74
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.64
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.83
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:10:00.000+00:00,feeder,03,N Current (RMS),A,59.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,52.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.52
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.28
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.31
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,26.15
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.72
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:10:00.000+00:00,feeder,02,N Current (RMS),A,44.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,64.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,107.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,90.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.85
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.37
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.41
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:10:00.000+00:00,feeder,01,N Current (RMS),A,23.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,16.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,45.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,62.87
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,43.84
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,108.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.15
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.47
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,20.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.67
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.62
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:00:00.000+00:00,feeder,05,N Current (RMS),A,34.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,84.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,53.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,35.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-8.92
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.22
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.41
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,-3.11
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.21
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.85
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:00:00.000+00:00,feeder,04,N Current (RMS),A,63.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,44.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,73.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.15
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.83
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.78
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.84
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:00:00.000+00:00,feeder,03,N Current (RMS),A,65.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,57.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.81
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.14
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.99
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,27.05
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:00:00.000+00:00,feeder,02,N Current (RMS),A,54.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,59.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,99.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,111.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.37
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.51
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.37
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:00:00.000+00:00,feeder,01,N Current (RMS),A,30.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,16.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.83
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,48.63
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,63.17
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,55.07
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,132.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.64
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.88
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.75
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.79
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.16
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.64
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:50:00.000+00:00,feeder,05,N Current (RMS),A,26.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,57.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,54.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,35.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-6.72
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.36
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.06
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,-6.25
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.73
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.78
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:50:00.000+00:00,feeder,04,N Current (RMS),A,72.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,43.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,65.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.32
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.16
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.85
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:50:00.000+00:00,feeder,03,N Current (RMS),A,71.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,58.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.66
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.77
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.03
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.43
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,28.08
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.69
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:50:00.000+00:00,feeder,02,N Current (RMS),A,53.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,60.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,117.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,83.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.47
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.23
