Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.03
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.71
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.81
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:50:00.000+00:00,feeder,01,N Current (RMS),A,32.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,47.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,16.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,38.31
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,69.84
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,46.07
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,164.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,287.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.81
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.49
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.41
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.85
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.96
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.09
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:40:00.000+00:00,feeder,05,N Current (RMS),A,31.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,45.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,61.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,37.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-6.57
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.46
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.84
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,-3.31
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.08
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.07
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:40:00.000+00:00,feeder,04,N Current (RMS),A,70.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,74.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.61
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.52
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.59
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.86
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:40:00.000+00:00,feeder,03,N Current (RMS),A,55.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,56.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.51
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.76
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.05
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.04
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.65
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.63
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:40:00.000+00:00,feeder,02,N Current (RMS),A,28.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,67.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,82.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,70.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.88
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.99
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.86
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.44
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.19
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:40:00.000+00:00,feeder,01,N Current (RMS),A,20.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,16.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,39.93
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,63.65
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,48.08
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,140.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.76
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.52
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.38
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.77
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:30:00.000+00:00,feeder,05,N Current (RMS),A,29.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,45.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,54.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,33.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-9.92
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.27
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.88
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,-2.35
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.84
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.82
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:30:00.000+00:00,feeder,04,N Current (RMS),A,72.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,46.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,90.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.62
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.41
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.87
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:30:00.000+00:00,feeder,03,N Current (RMS),A,50.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,54.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.39
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.03
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.92
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.82
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.66
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:30:00.000+00:00,feeder,02,N Current (RMS),A,40.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,51.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,87.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,70.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.85
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.57
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.45
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.49
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.21
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:30:00.000+00:00,feeder,01,N Current (RMS),A,19.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,16.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.13
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,36.78
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,62.66
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,51.72
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,152.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.78
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.42
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.27
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.82
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.75
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.03
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:20:00.000+00:00,feeder,05,N Current (RMS),A,32.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,48.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,48.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,21.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.81
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.42
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.93
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,-2.63
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.51
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.98
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:20:00.000+00:00,feeder,04,N Current (RMS),A,58.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,66.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.47
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.15
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.75
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.88
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:20:00.000+00:00,feeder,03,N Current (RMS),A,51.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,56.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.56
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.11
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.11
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.87
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.72
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:20:00.000+00:00,feeder,02,N Current (RMS),A,29.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,63.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,79.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,70.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.88
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.13
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.99
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.71
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:20:00.000+00:00,feeder,01,N Current (RMS),A,34.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,49.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,46.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,16.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,41.58
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,61.87
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,41.57
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,109.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.93
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.66
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.54
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.81
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:10:00.000+00:00,feeder,05,N Current (RMS),A,32.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,48.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,48.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,20.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-6.47
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.17
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.37
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,-1.55
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.75
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.66
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:10:00.000+00:00,feeder,04,N Current (RMS),A,49.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,65.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.33
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.46
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.89
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:10:00.000+00:00,feeder,03,N Current (RMS),A,50.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,59.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.58
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.15
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.28
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.48
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.84
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.54
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:10:00.000+00:00,feeder,02,N Current (RMS),A,29.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,72.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,74.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,74.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.87
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.28
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.89
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.87
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.81
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:10:00.000+00:00,feeder,01,N Current (RMS),A,28.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,54.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,16.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,48.81
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,59.46
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,43.93
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,92.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.98
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.78
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.18
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.42
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:00:00.000+00:00,feeder,05,N Current (RMS),A,39.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,59.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,58.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,27.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.44
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.41
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.46
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.32
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.36
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.28
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:00:00.000+00:00,feeder,04,N Current (RMS),A,38.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,50.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.41
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.15
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:00:00.000+00:00,feeder,03,N Current (RMS),A,48.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,58.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.45
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.13
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.18
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,25.22
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.12
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:00:00.000+00:00,feeder,02,N Current (RMS),A,43.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,59.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,104.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,69.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.35
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.25
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.16
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.87
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:00:00.000+00:00,feeder,01,N Current (RMS),A,17.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,16.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,47.34
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,69.79
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,42.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,113.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,284.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.68
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.84
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.66
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.17
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.71
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.84
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:50:00.000+00:00,feeder,05,N Current (RMS),A,41.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,60.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,52.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,16.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.43
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.56
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.38
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.13
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.95
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.23
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:50:00.000+00:00,feeder,04,N Current (RMS),A,47.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,63.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.87
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.25
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.88
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:50:00.000+00:00,feeder,03,N Current (RMS),A,51.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,66.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.15
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.99
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.68
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:50:00.000+00:00,feeder,02,N Current (RMS),A,41.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,95.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,58.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.99
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.81
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.82
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.64
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.16
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:50:00.000+00:00,feeder,01,N Current (RMS),A,24.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,52.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,16.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,44.98
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,71.35
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,40.03
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,119.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,291.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.73
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.57
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.65
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.78
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.49
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.37
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:40:00.000+00:00,feeder,05,N Current (RMS),A,36.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,50.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,52.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,25.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.28
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.14
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,-9.47
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.17
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.02
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:40:00.000+00:00,feeder,04,N Current (RMS),A,80.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,45.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,45.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.12
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.75
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.88
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:40:00.000+00:00,feeder,03,N Current (RMS),A,56.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,56.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.32
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.36
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.63
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.22
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:40:00.000+00:00,feeder,02,N Current (RMS),A,29.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,61.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,69.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,71.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.93
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.16
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.81
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.79
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.74
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:40:00.000+00:00,feeder,01,N Current (RMS),A,26.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,53.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,45.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,16.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,35.59
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,60.82
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,40.46
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,130.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.84
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.98
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.91
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,16.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.44
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:30:00.000+00:00,feeder,05,N Current (RMS),A,47.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,45.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,69.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,18.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.22
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,-4.59
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.19
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.54
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:30:00.000+00:00,feeder,04,N Current (RMS),A,52.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,40.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
