Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.91
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.73
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.87
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:30:00.000+00:00,feeder,03,N Current (RMS),A,52.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,60.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.76
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,25.14
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.64
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:30:00.000+00:00,feeder,02,N Current (RMS),A,40.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,58.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,103.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,70.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.25
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.96
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.99
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.13
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.25
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:30:00.000+00:00,feeder,01,N Current (RMS),A,31.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,49.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,16.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,39.98
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,73.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,137.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,301.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.91
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.13
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.12
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,17.07
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.29
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:20:00.000+00:00,feeder,05,N Current (RMS),A,46.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,46.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,70.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.98
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.54
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,-2.29
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.81
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:20:00.000+00:00,feeder,04,N Current (RMS),A,44.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,45.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.43
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.84
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.93
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.85
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:20:00.000+00:00,feeder,03,N Current (RMS),A,48.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,62.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.27
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.17
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,26.15
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.94
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:20:00.000+00:00,feeder,02,N Current (RMS),A,44.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,63.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,107.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,60.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.53
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.32
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.48
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.28
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.46
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:20:00.000+00:00,feeder,01,N Current (RMS),A,32.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,51.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,16.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,44.33
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,73.24
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.73
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,132.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,297.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.03
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,17.07
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.29
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:10:00.000+00:00,feeder,05,N Current (RMS),A,46.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,30.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,70.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,30.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.63
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,-5.44
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.02
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.88
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:10:00.000+00:00,feeder,04,N Current (RMS),A,53.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.87
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.97
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.85
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:10:00.000+00:00,feeder,03,N Current (RMS),A,36.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,48.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.77
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.32
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.91
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.22
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.19
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:10:00.000+00:00,feeder,02,N Current (RMS),A,37.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,62.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,93.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,53.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.85
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.19
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.04
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.77
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:10:00.000+00:00,feeder,01,N Current (RMS),A,34.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,49.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,16.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,35.49
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,67.05
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.32
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,131.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.54
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.53
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.07
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.71
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.22
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:00:00.000+00:00,feeder,05,N Current (RMS),A,35.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,50.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,68.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,37.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.85
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.57
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.52
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,-4.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.23
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.67
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:00:00.000+00:00,feeder,04,N Current (RMS),A,52.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.56
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.85
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.84
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:00:00.000+00:00,feeder,03,N Current (RMS),A,31.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.87
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.58
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.74
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:00:00.000+00:00,feeder,02,N Current (RMS),A,29.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,58.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,74.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,59.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.44
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.29
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.44
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.46
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.62
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:00:00.000+00:00,feeder,01,N Current (RMS),A,30.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,47.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,16.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,40.97
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,58.83
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,37.41
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,95.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.88
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.19
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.15
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.25
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,16.15
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:50:00.000+00:00,feeder,05,N Current (RMS),A,40.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,31.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,66.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,46.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.61
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.48
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,-2.83
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.46
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.03
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:50:00.000+00:00,feeder,04,N Current (RMS),A,48.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.72
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.72
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.82
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:50:00.000+00:00,feeder,03,N Current (RMS),A,32.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.59
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.52
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.34
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.59
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:50:00.000+00:00,feeder,02,N Current (RMS),A,32.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,63.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,84.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.59
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.43
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.73
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.75
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.34
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:50:00.000+00:00,feeder,01,N Current (RMS),A,26.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,16.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,36.22
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,60.29
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.34
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,102.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.13
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.47
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.97
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.75
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.47
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:40:00.000+00:00,feeder,05,N Current (RMS),A,37.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,35.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,60.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,38.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,4.65
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.54
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,-4.85
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.77
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.63
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:40:00.000+00:00,feeder,04,N Current (RMS),A,51.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.58
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.59
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.81
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:40:00.000+00:00,feeder,03,N Current (RMS),A,42.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.62
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.26
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.06
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.49
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.17
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.94
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:40:00.000+00:00,feeder,02,N Current (RMS),A,40.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,52.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,92.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.06
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.01
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.75
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.16
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.38
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:40:00.000+00:00,feeder,01,N Current (RMS),A,22.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,16.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.94
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,58.44
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.61
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,117.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.05
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.88
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.16
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.47
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.81
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.99
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:30:00.000+00:00,feeder,05,N Current (RMS),A,31.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,30.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,48.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,36.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,4.27
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.51
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,-5.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.42
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.03
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:30:00.000+00:00,feeder,04,N Current (RMS),A,58.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.85
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.89
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:30:00.000+00:00,feeder,03,N Current (RMS),A,41.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.11
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.77
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.74
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.77
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.73
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.99
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:30:00.000+00:00,feeder,02,N Current (RMS),A,40.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,90.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,65.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.55
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.28
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.97
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.44
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.34
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:30:00.000+00:00,feeder,01,N Current (RMS),A,26.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,16.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.26
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,55.29
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.53
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,123.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.95
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.55
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.03
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.99
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.43
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:20:00.000+00:00,feeder,05,N Current (RMS),A,37.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,27.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,53.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,31.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.41
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.16
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.51
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,-4.91
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.29
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.11
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:20:00.000+00:00,feeder,04,N Current (RMS),A,55.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.15
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.17
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.74
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.81
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:20:00.000+00:00,feeder,03,N Current (RMS),A,28.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.23
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.76
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.27
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.03
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.56
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:20:00.000+00:00,feeder,02,N Current (RMS),A,34.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,70.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,79.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.11
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.15
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.29
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.85
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.82
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:20:00.000+00:00,feeder,01,N Current (RMS),A,26.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,16.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,31.26
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,50.89
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.12
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.81
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.77
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.06
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.28
