Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.69
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.53
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:10:00.000+00:00,feeder,05,N Current (RMS),A,34.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,28.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,48.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,19.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.83
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,-3.89
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.98
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.07
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:10:00.000+00:00,feeder,04,N Current (RMS),A,46.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.46
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.12
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.82
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:10:00.000+00:00,feeder,03,N Current (RMS),A,29.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.87
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.38
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.67
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.53
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.53
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.66
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:10:00.000+00:00,feeder,02,N Current (RMS),A,32.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,66.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,85.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,61.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.47
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.19
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.51
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.99
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.07
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:10:00.000+00:00,feeder,01,N Current (RMS),A,28.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,40.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,16.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.88
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,50.32
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,91.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.82
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.45
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.07
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.96
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.86
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.98
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:00:00.000+00:00,feeder,05,N Current (RMS),A,42.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,30.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,57.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,16.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.55
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,-3.08
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.17
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.15
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:00:00.000+00:00,feeder,04,N Current (RMS),A,44.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.41
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.24
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.91
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:00:00.000+00:00,feeder,03,N Current (RMS),A,42.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.95
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.07
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.86
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.19
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:00:00.000+00:00,feeder,02,N Current (RMS),A,29.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,58.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,81.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,56.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.62
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.41
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.05
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.51
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.47
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:00:00.000+00:00,feeder,01,N Current (RMS),A,28.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,16.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.03
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,50.74
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.99
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,95.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.85
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.11
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.61
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.69
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:50:00.000+00:00,feeder,05,N Current (RMS),A,47.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,31.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,63.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,15.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.37
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,-3.03
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.72
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.67
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:50:00.000+00:00,feeder,04,N Current (RMS),A,42.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.47
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.89
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.91
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:50:00.000+00:00,feeder,03,N Current (RMS),A,54.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.02
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.34
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.04
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.22
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.32
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:50:00.000+00:00,feeder,02,N Current (RMS),A,26.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,70.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,65.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,50.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.75
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.58
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.39
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.39
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:50:00.000+00:00,feeder,01,N Current (RMS),A,28.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,16.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,35.39
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,48.56
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.27
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.73
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.32
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.93
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.41
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:40:00.000+00:00,feeder,05,N Current (RMS),A,47.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,22.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,60.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,14.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.93
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.11
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,-5.59
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.57
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.08
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:40:00.000+00:00,feeder,04,N Current (RMS),A,55.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.69
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.97
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:40:00.000+00:00,feeder,03,N Current (RMS),A,33.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.65
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.59
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.44
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.44
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.12
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.43
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:40:00.000+00:00,feeder,02,N Current (RMS),A,28.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,63.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,76.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.72
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.37
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.38
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.38
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.54
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:40:00.000+00:00,feeder,01,N Current (RMS),A,24.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,16.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.72
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,50.97
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.66
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,102.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.28
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.86
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.75
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:30:00.000+00:00,feeder,05,N Current (RMS),A,46.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,24.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,60.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,12.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,-5.06
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.02
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.89
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:30:00.000+00:00,feeder,04,N Current (RMS),A,50.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,33.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.34
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.99
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.81
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:30:00.000+00:00,feeder,03,N Current (RMS),A,37.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.79
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.86
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.34
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.78
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.55
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:30:00.000+00:00,feeder,02,N Current (RMS),A,29.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,63.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,86.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.84
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.36
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.55
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.42
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.67
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:30:00.000+00:00,feeder,01,N Current (RMS),A,28.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,39.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,16.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.45
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,52.07
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.06
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,97.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.84
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.07
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.14
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.36
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.73
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:20:00.000+00:00,feeder,05,N Current (RMS),A,47.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,23.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,58.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,11.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.49
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,-2.98
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.28
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.78
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:20:00.000+00:00,feeder,04,N Current (RMS),A,40.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.01
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.52
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.82
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:20:00.000+00:00,feeder,03,N Current (RMS),A,41.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.88
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.01
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.32
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.25
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.72
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:20:00.000+00:00,feeder,02,N Current (RMS),A,23.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,56.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,62.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.74
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.31
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.42
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.69
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.66
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:20:00.000+00:00,feeder,01,N Current (RMS),A,31.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,16.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,29.91
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,44.09
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.07
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.97
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.59
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.58
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:10:00.000+00:00,feeder,05,N Current (RMS),A,38.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,19.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,47.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,11.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.06
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,-5.81
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.41
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.96
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:10:00.000+00:00,feeder,04,N Current (RMS),A,48.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.24
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.29
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.81
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:10:00.000+00:00,feeder,03,N Current (RMS),A,44.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.66
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.46
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.46
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.32
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.21
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.72
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:10:00.000+00:00,feeder,02,N Current (RMS),A,27.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,64.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,69.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.83
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.96
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.06
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.61
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:10:00.000+00:00,feeder,01,N Current (RMS),A,23.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,16.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.45
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,44.55
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.28
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.72
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.29
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.27
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.87
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.59
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:00:00.000+00:00,feeder,05,N Current (RMS),A,38.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,24.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,49.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,11.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.03
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,-8.12
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.44
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:00:00.000+00:00,feeder,04,N Current (RMS),A,54.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.56
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.82
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:00:00.000+00:00,feeder,03,N Current (RMS),A,37.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.63
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.75
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.38
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.33
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.68
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.86
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:00:00.000+00:00,feeder,02,N Current (RMS),A,34.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,63.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,82.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.68
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.38
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.43
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.26
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:00:00.000+00:00,feeder,01,N Current (RMS),A,27.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,16.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
