Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.07
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,47.94
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.33
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,97.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.77
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.42
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.39
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.09
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.45
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:50:00.000+00:00,feeder,05,N Current (RMS),A,36.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,23.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,45.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,10.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.78
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,-5.97
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.76
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.37
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:50:00.000+00:00,feeder,04,N Current (RMS),A,48.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.83
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.88
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.83
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:50:00.000+00:00,feeder,03,N Current (RMS),A,47.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.88
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.43
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.05
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.46
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.03
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.29
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:50:00.000+00:00,feeder,02,N Current (RMS),A,36.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,83.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.66
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.09
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.56
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.34
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:50:00.000+00:00,feeder,01,N Current (RMS),A,29.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,42.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,16.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.81
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,49.32
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.63
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,111.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.99
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.86
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.82
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.94
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.28
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:40:00.000+00:00,feeder,05,N Current (RMS),A,35.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,25.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,45.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,9.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,4.44
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,-9.85
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.82
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.46
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:40:00.000+00:00,feeder,04,N Current (RMS),A,67.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,47.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.94
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.13
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.83
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:40:00.000+00:00,feeder,03,N Current (RMS),A,47.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.09
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.18
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.74
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.21
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.08
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.41
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:40:00.000+00:00,feeder,02,N Current (RMS),A,40.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,86.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.22
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.61
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.51
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.98
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.45
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:40:00.000+00:00,feeder,01,N Current (RMS),A,29.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,46.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,16.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.62
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,49.95
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.77
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,124.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.15
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.17
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.28
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.24
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.99
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.33
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:30:00.000+00:00,feeder,05,N Current (RMS),A,37.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,20.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,45.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,9.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.93
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,-7.53
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.67
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.14
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:30:00.000+00:00,feeder,04,N Current (RMS),A,56.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,38.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.87
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.76
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.83
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:30:00.000+00:00,feeder,03,N Current (RMS),A,52.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.58
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.28
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.36
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.15
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.03
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:30:00.000+00:00,feeder,02,N Current (RMS),A,32.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,66.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,83.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.33
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.26
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.65
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.35
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:30:00.000+00:00,feeder,01,N Current (RMS),A,27.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,16.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,26.59
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,48.96
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.02
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,101.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.13
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.78
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.18
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.49
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.74
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.21
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:20:00.000+00:00,feeder,05,N Current (RMS),A,37.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,17.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,44.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,9.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.69
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,-6.32
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.73
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:20:00.000+00:00,feeder,04,N Current (RMS),A,50.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.74
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.01
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.85
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:20:00.000+00:00,feeder,03,N Current (RMS),A,51.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.88
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.97
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.64
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.01
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.08
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.85
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:20:00.000+00:00,feeder,02,N Current (RMS),A,31.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,69.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,79.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.24
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.91
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.86
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.27
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.45
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:20:00.000+00:00,feeder,01,N Current (RMS),A,27.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,16.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,26.78
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,47.82
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.86
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,95.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.96
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.58
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.31
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.85
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.48
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.29
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:10:00.000+00:00,feeder,05,N Current (RMS),A,39.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,47.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,9.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.96
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,-7.13
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.99
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.54
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:10:00.000+00:00,feeder,04,N Current (RMS),A,56.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.83
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.18
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.86
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:10:00.000+00:00,feeder,03,N Current (RMS),A,38.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.13
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.98
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.32
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.42
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.38
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.83
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:10:00.000+00:00,feeder,02,N Current (RMS),A,30.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,72.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.75
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.67
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.77
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.27
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:10:00.000+00:00,feeder,01,N Current (RMS),A,26.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,16.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.93
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.75
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,47.31
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,105.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.84
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.85
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.06
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.76
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.21
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:00:00.000+00:00,feeder,05,N Current (RMS),A,37.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,18.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,46.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,9.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,-7.24
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.01
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.55
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:00:00.000+00:00,feeder,04,N Current (RMS),A,56.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.84
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.45
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.89
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:00:00.000+00:00,feeder,03,N Current (RMS),A,31.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.77
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.01
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.36
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.48
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.08
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.94
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:00:00.000+00:00,feeder,02,N Current (RMS),A,30.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,60.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,71.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.76
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.58
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.85
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.31
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:00:00.000+00:00,feeder,01,N Current (RMS),A,24.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,16.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.84
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,46.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.22
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,93.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.79
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.14
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.06
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.97
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:50:00.000+00:00,feeder,05,N Current (RMS),A,34.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,22.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,45.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,8.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,4.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,-6.73
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.03
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.54
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:50:00.000+00:00,feeder,04,N Current (RMS),A,53.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.84
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.66
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.88
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:50:00.000+00:00,feeder,03,N Current (RMS),A,30.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.78
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.32
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.38
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.13
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.21
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.09
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:50:00.000+00:00,feeder,02,N Current (RMS),A,31.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,74.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,67.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.66
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.24
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.44
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.46
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.27
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:50:00.000+00:00,feeder,01,N Current (RMS),A,28.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,38.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,16.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,29.74
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,48.25
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.82
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.27
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.02
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.83
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.17
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:40:00.000+00:00,feeder,05,N Current (RMS),A,41.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,22.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,52.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,9.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,4.16
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,-6.88
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.11
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.19
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:40:00.000+00:00,feeder,04,N Current (RMS),A,53.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.07
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.42
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.87
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:40:00.000+00:00,feeder,03,N Current (RMS),A,46.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.98
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.48
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.01
