Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.39
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.33
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.06
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:40:00.000+00:00,feeder,02,N Current (RMS),A,21.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,55.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,64.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.78
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.59
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.35
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.26
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.36
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:40:00.000+00:00,feeder,01,N Current (RMS),A,25.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,16.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.96
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,49.95
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,103.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.18
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.07
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.21
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.84
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.09
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.15
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:30:00.000+00:00,feeder,05,N Current (RMS),A,35.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,18.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,42.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,9.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.87
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,-6.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.93
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.97
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:30:00.000+00:00,feeder,04,N Current (RMS),A,51.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.39
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.03
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.29
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.86
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:30:00.000+00:00,feeder,03,N Current (RMS),A,42.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.13
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.78
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.09
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.72
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.58
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.02
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:30:00.000+00:00,feeder,02,N Current (RMS),A,23.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,53.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,65.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,63.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.72
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.86
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.21
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.37
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:30:00.000+00:00,feeder,01,N Current (RMS),A,36.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,16.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,26.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,48.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.65
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,96.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.29
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.09
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.14
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.03
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.62
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.94
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:20:00.000+00:00,feeder,05,N Current (RMS),A,35.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,16.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,40.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,8.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.92
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,-8.53
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.86
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.09
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:20:00.000+00:00,feeder,04,N Current (RMS),A,61.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,42.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.96
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.36
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.87
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:20:00.000+00:00,feeder,03,N Current (RMS),A,45.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.27
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.82
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.08
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.63
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.85
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.75
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:20:00.000+00:00,feeder,02,N Current (RMS),A,30.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,64.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,82.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.97
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.29
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.73
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:20:00.000+00:00,feeder,01,N Current (RMS),A,35.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,17.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,24.37
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,52.43
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.01
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,116.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.09
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.93
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.19
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.54
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.37
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.87
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:10:00.000+00:00,feeder,05,N Current (RMS),A,34.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,24.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,43.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,8.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.68
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,-7.71
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.59
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.33
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:10:00.000+00:00,feeder,04,N Current (RMS),A,57.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,40.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.31
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.21
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.85
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:10:00.000+00:00,feeder,03,N Current (RMS),A,44.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.19
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.35
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.07
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.79
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.04
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.77
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:10:00.000+00:00,feeder,02,N Current (RMS),A,33.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,61.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,78.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.21
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.49
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.71
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.81
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.09
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:10:00.000+00:00,feeder,01,N Current (RMS),A,35.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,47.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,17.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,26.63
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,52.02
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.21
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,112.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.03
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.01
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.28
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.54
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.75
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:00:00.000+00:00,feeder,05,N Current (RMS),A,32.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,20.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,39.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,7.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.36
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,-6.72
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.35
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.75
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:00:00.000+00:00,feeder,04,N Current (RMS),A,53.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.78
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.86
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:00:00.000+00:00,feeder,03,N Current (RMS),A,45.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.13
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.18
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.07
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.48
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:00:00.000+00:00,feeder,02,N Current (RMS),A,34.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,70.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,76.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.27
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.83
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.75
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.81
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.15
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:00:00.000+00:00,feeder,01,N Current (RMS),A,39.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,53.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,17.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,31.16
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,49.78
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.79
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.07
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.68
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.16
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.17
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.35
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.95
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:50:00.000+00:00,feeder,05,N Current (RMS),A,35.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,20.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,42.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,8.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.49
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,-7.44
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.75
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:50:00.000+00:00,feeder,04,N Current (RMS),A,53.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.98
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.34
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.88
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:50:00.000+00:00,feeder,03,N Current (RMS),A,37.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.91
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.38
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.06
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.16
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.36
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:50:00.000+00:00,feeder,02,N Current (RMS),A,35.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,78.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,76.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.12
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.14
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.71
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.36
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:50:00.000+00:00,feeder,01,N Current (RMS),A,34.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,47.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,17.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,30.57
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,49.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.11
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,89.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.16
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.05
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.48
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.25
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.79
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:40:00.000+00:00,feeder,05,N Current (RMS),A,34.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,20.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,42.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,7.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.54
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,-8.33
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.18
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.63
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:40:00.000+00:00,feeder,04,N Current (RMS),A,54.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.35
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.47
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.88
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:40:00.000+00:00,feeder,03,N Current (RMS),A,33.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.98
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.43
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.76
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.09
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:40:00.000+00:00,feeder,02,N Current (RMS),A,33.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,69.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,77.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.81
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.73
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.92
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.14
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.21
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:40:00.000+00:00,feeder,01,N Current (RMS),A,37.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,49.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,17.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,28.52
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,49.54
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.86
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,92.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.08
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.98
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.15
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.67
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.96
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:30:00.000+00:00,feeder,05,N Current (RMS),A,33.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,19.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,40.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,8.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.03
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,-6.75
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.26
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.17
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:30:00.000+00:00,feeder,04,N Current (RMS),A,46.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.73
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.89
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.86
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:30:00.000+00:00,feeder,03,N Current (RMS),A,36.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.72
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.09
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.92
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.38
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.56
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.82
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:30:00.000+00:00,feeder,02,N Current (RMS),A,33.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,63.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,80.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.87
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.88
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.44
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.13
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.09
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:30:00.000+00:00,feeder,01,N Current (RMS),A,33.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,46.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,17.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,27.91
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,48.51
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.18
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,88.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.78
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.87
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.09
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.83
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.98
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.88
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:20:00.000+00:00,feeder,05,N Current (RMS),A,34.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,41.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,8.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.69
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,-6.18
