Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.05
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.41
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:20:00.000+00:00,feeder,04,N Current (RMS),A,46.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.44
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.51
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.87
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:20:00.000+00:00,feeder,03,N Current (RMS),A,40.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.58
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.12
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.95
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.57
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.86
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:20:00.000+00:00,feeder,02,N Current (RMS),A,31.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,53.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,77.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.97
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.44
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.16
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:20:00.000+00:00,feeder,01,N Current (RMS),A,35.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,17.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,25.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,47.62
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.28
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,93.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.19
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.67
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.25
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.77
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.22
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.06
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:10:00.000+00:00,feeder,05,N Current (RMS),A,35.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,22.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,42.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,9.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.69
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,-6.49
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.54
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.72
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:10:00.000+00:00,feeder,04,N Current (RMS),A,52.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.73
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.89
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:10:00.000+00:00,feeder,03,N Current (RMS),A,44.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.51
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.94
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.54
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.32
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.16
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:10:00.000+00:00,feeder,02,N Current (RMS),A,32.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,60.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,80.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.59
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.41
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.52
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.49
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.62
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:10:00.000+00:00,feeder,01,N Current (RMS),A,36.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,48.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,17.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,27.44
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,50.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.68
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,94.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.06
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.79
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.31
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.77
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.73
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.98
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:00:00.000+00:00,feeder,05,N Current (RMS),A,31.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,18.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,40.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,14.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.13
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,-6.25
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.25
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.08
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:00:00.000+00:00,feeder,04,N Current (RMS),A,50.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.99
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.62
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:00:00.000+00:00,feeder,03,N Current (RMS),A,35.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.09
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.47
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.01
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.97
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:00:00.000+00:00,feeder,02,N Current (RMS),A,36.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,59.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,90.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.26
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.81
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.76
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.34
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.67
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:00:00.000+00:00,feeder,01,N Current (RMS),A,35.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,47.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,17.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,27.74
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,51.95
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,96.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.93
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.44
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.65
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.56
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.97
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:50:00.000+00:00,feeder,05,N Current (RMS),A,28.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,24.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,43.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,17.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.89
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,-5.06
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.61
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.88
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:50:00.000+00:00,feeder,04,N Current (RMS),A,44.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.85
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.07
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.95
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:50:00.000+00:00,feeder,03,N Current (RMS),A,41.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.61
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.09
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.84
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.32
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.61
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:50:00.000+00:00,feeder,02,N Current (RMS),A,35.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,59.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,88.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.18
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.56
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.68
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.99
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.83
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:50:00.000+00:00,feeder,01,N Current (RMS),A,33.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,47.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,17.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,29.45
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,50.84
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.63
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,92.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.76
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.75
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.25
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:40:00.000+00:00,feeder,05,N Current (RMS),A,28.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,24.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,42.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,18.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.88
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,-4.35
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.51
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.37
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:40:00.000+00:00,feeder,04,N Current (RMS),A,43.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.63
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.66
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.97
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:40:00.000+00:00,feeder,03,N Current (RMS),A,43.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.38
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.56
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.94
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.81
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,24.75
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.64
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:40:00.000+00:00,feeder,02,N Current (RMS),A,46.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,60.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,101.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.91
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.57
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.08
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.06
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.94
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:40:00.000+00:00,feeder,01,N Current (RMS),A,31.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,44.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,17.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,30.76
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,54.23
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.38
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,104.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.89
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.98
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.73
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.66
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.54
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:30:00.000+00:00,feeder,05,N Current (RMS),A,23.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,29.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,44.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,26.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.74
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,-6.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.35
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.79
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:30:00.000+00:00,feeder,04,N Current (RMS),A,48.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.73
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.59
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.95
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:30:00.000+00:00,feeder,03,N Current (RMS),A,60.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.42
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.49
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.25
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.96
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,25.91
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.01
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:30:00.000+00:00,feeder,02,N Current (RMS),A,48.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,69.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,105.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.07
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.31
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.75
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.95
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.03
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:30:00.000+00:00,feeder,01,N Current (RMS),A,37.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,52.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,17.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,34.06
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,56.47
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.43
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,95.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.37
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.91
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.19
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:20:00.000+00:00,feeder,05,N Current (RMS),A,32.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,17.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,42.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,25.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.29
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,-8.57
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.26
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.21
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:20:00.000+00:00,feeder,04,N Current (RMS),A,59.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.97
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,-1.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:20:00.000+00:00,feeder,03,N Current (RMS),A,62.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.68
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.25
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.24
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,22.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.47
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:20:00.000+00:00,feeder,02,N Current (RMS),A,41.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,82.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,94.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.94
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.87
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.55
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.21
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.95
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:20:00.000+00:00,feeder,01,N Current (RMS),A,34.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,18.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,29.39
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,52.16
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.74
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,104.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.11
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.59
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.18
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.45
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:10:00.000+00:00,feeder,05,N Current (RMS),A,32.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,17.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,43.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,28.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.07
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,-5.94
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.01
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.53
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:10:00.000+00:00,feeder,04,N Current (RMS),A,45.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.23
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.83
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,-1.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:10:00.000+00:00,feeder,03,N Current (RMS),A,57.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.16
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.23
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.21
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.32
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.84
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:10:00.000+00:00,feeder,02,N Current (RMS),A,33.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,59.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,87.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.06
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.94
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.03
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.37
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.07
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:10:00.000+00:00,feeder,01,N Current (RMS),A,35.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,50.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,18.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,27.64
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,52.03
