Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.44
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,101.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.07
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.76
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.24
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.61
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.58
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.54
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:00:00.000+00:00,feeder,05,N Current (RMS),A,35.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,17.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,43.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,15.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.73
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,-6.59
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.09
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.53
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:00:00.000+00:00,feeder,04,N Current (RMS),A,50.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.01
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.23
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,-1.03
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:00:00.000+00:00,feeder,03,N Current (RMS),A,53.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.54
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.07
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.34
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.57
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.43
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:00:00.000+00:00,feeder,02,N Current (RMS),A,37.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,56.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,91.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.93
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.92
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.48
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.61
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.09
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:00:00.000+00:00,feeder,01,N Current (RMS),A,34.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,18.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,27.31
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,53.99
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.56
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,108.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.84
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.56
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.22
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.62
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.21
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.19
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:50:00.000+00:00,feeder,05,N Current (RMS),A,38.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,17.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,46.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,9.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,-6.98
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.11
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.35
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:50:00.000+00:00,feeder,04,N Current (RMS),A,52.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.21
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.43
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.75
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.98
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:50:00.000+00:00,feeder,03,N Current (RMS),A,40.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.67
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.19
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.09
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.89
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.71
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.15
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:50:00.000+00:00,feeder,02,N Current (RMS),A,39.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,89.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.08
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.87
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.77
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.19
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.98
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:50:00.000+00:00,feeder,01,N Current (RMS),A,35.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,47.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,18.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,25.74
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,52.97
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.69
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,112.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.97
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.36
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.56
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.28
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.81
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:40:00.000+00:00,feeder,05,N Current (RMS),A,39.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,50.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,20.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.43
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,-3.54
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.16
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.09
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:40:00.000+00:00,feeder,04,N Current (RMS),A,38.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.13
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.02
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.95
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:40:00.000+00:00,feeder,03,N Current (RMS),A,71.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.17
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.03
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.75
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.08
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:40:00.000+00:00,feeder,02,N Current (RMS),A,39.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,87.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.01
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.96
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.05
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.05
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:40:00.000+00:00,feeder,01,N Current (RMS),A,37.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,59.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,49.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,18.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,25.87
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,52.59
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,129.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.15
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.14
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.76
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.23
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:30:00.000+00:00,feeder,05,N Current (RMS),A,32.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,21.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,46.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,24.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.06
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,-3.77
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.42
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.84
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:30:00.000+00:00,feeder,04,N Current (RMS),A,39.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.02
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.87
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.94
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:30:00.000+00:00,feeder,03,N Current (RMS),A,65.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.15
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.75
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.34
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.81
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.09
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:30:00.000+00:00,feeder,02,N Current (RMS),A,33.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,61.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,89.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,48.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.96
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.93
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.89
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:30:00.000+00:00,feeder,01,N Current (RMS),A,35.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,46.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,18.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,32.42
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,52.53
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.88
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,101.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.87
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.52
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.49
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.03
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.85
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.19
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:20:00.000+00:00,feeder,05,N Current (RMS),A,30.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,22.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,44.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.19
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.18
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,-4.39
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.17
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.36
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:20:00.000+00:00,feeder,04,N Current (RMS),A,40.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.17
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.45
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.92
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:20:00.000+00:00,feeder,03,N Current (RMS),A,66.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.07
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.36
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.87
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.21
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.97
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:20:00.000+00:00,feeder,02,N Current (RMS),A,33.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,87.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,55.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.08
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.98
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.48
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:20:00.000+00:00,feeder,01,N Current (RMS),A,37.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,54.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,46.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,18.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,28.44
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,53.03
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,114.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.92
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.47
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.26
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.73
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.41
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.95
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:10:00.000+00:00,feeder,05,N Current (RMS),A,33.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,46.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,28.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.55
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,-2.61
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.69
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.93
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:10:00.000+00:00,feeder,04,N Current (RMS),A,39.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.41
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.57
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.45
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.93
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:10:00.000+00:00,feeder,03,N Current (RMS),A,55.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.07
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.87
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.21
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.45
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.04
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.29
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:10:00.000+00:00,feeder,02,N Current (RMS),A,36.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,86.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.74
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.21
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.75
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.91
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.18
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:10:00.000+00:00,feeder,01,N Current (RMS),A,29.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,18.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,26.89
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,53.49
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.41
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,116.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.06
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.72
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.27
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.02
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.12
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.25
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:00:00.000+00:00,feeder,05,N Current (RMS),A,36.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,19.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,46.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,18.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.64
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,-4.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.65
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:00:00.000+00:00,feeder,04,N Current (RMS),A,43.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.32
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.02
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.67
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.97
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:00:00.000+00:00,feeder,03,N Current (RMS),A,56.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.97
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.79
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.87
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.72
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,24.05
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.62
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:00:00.000+00:00,feeder,02,N Current (RMS),A,39.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,57.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,98.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.52
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.79
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.76
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:00:00.000+00:00,feeder,01,N Current (RMS),A,39.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,51.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,18.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,30.06
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,55.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.36
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,108.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.06
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.78
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.36
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.92
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.46
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:50:00.000+00:00,feeder,05,N Current (RMS),A,36.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,19.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,43.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,12.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.84
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,-3.22
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.19
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.67
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:50:00.000+00:00,feeder,04,N Current (RMS),A,39.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.51
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,-1.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:50:00.000+00:00,feeder,03,N Current (RMS),A,68.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.93
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.85
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.38
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,26.47
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.35
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:50:00.000+00:00,feeder,02,N Current (RMS),A,49.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,108.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,60.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.25
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.32
