Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.88
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.27
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.89
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:50:00.000+00:00,feeder,01,N Current (RMS),A,40.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,53.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,18.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,29.36
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,56.19
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.72
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,113.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.89
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.54
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.33
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.86
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.64
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:40:00.000+00:00,feeder,05,N Current (RMS),A,36.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,22.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,44.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,11.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.26
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,-3.31
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.93
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:40:00.000+00:00,feeder,04,N Current (RMS),A,36.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.43
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.08
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,-1.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:40:00.000+00:00,feeder,03,N Current (RMS),A,59.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,5.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.17
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.88
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.35
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.44
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,24.56
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:40:00.000+00:00,feeder,02,N Current (RMS),A,51.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,101.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,61.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.96
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.66
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.85
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.38
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:40:00.000+00:00,feeder,01,N Current (RMS),A,37.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,44.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,18.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,25.26
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,55.53
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.36
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,119.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.06
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.74
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.67
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.39
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:30:00.000+00:00,feeder,05,N Current (RMS),A,42.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,21.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,52.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,10.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.85
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,-4.09
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.65
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.44
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:30:00.000+00:00,feeder,04,N Current (RMS),A,41.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.67
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.74
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,-1.03
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:30:00.000+00:00,feeder,03,N Current (RMS),A,69.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.44
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.14
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.33
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.28
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.18
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:30:00.000+00:00,feeder,02,N Current (RMS),A,29.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,64.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.97
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.24
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.39
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.56
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.49
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:30:00.000+00:00,feeder,01,N Current (RMS),A,40.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,51.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,18.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,27.68
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,43.37
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.48
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,100.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.82
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.28
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.22
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.74
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:20:00.000+00:00,feeder,05,N Current (RMS),A,41.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,27.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,52.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,11.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.91
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.14
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,-4.41
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.17
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.25
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:20:00.000+00:00,feeder,04,N Current (RMS),A,42.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.53
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.23
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.17
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,-1.01
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:20:00.000+00:00,feeder,03,N Current (RMS),A,65.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,39.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,5.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.09
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.28
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.25
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.63
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.79
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.55
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:20:00.000+00:00,feeder,02,N Current (RMS),A,26.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,53.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,65.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.02
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.55
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.76
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.82
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:20:00.000+00:00,feeder,01,N Current (RMS),A,39.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,18.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,30.43
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,46.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.89
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.03
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.67
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.44
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.95
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.94
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.51
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:10:00.000+00:00,feeder,05,N Current (RMS),A,37.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,22.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,45.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,10.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,5.24
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,-3.78
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.45
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:10:00.000+00:00,feeder,04,N Current (RMS),A,47.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.38
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.21
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.67
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.98
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:10:00.000+00:00,feeder,03,N Current (RMS),A,69.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,5.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.12
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.15
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.36
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.62
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.03
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.28
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:10:00.000+00:00,feeder,02,N Current (RMS),A,27.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,57.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,53.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,64.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.09
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.44
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.81
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.49
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.17
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:10:00.000+00:00,feeder,01,N Current (RMS),A,38.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,48.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,18.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,30.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,51.58
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.19
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,104.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.74
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.41
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.45
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.26
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.43
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:00:00.000+00:00,feeder,05,N Current (RMS),A,34.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,20.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,42.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,10.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,4.34
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,-3.76
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.85
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.18
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:00:00.000+00:00,feeder,04,N Current (RMS),A,49.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.89
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.96
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.34
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.99
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:00:00.000+00:00,feeder,03,N Current (RMS),A,64.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,53.9
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,5.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.11
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.26
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.19
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.44
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.85
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:00:00.000+00:00,feeder,02,N Current (RMS),A,31.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.0
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,62.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.98
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.93
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.53
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.57
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.43
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:00:00.000+00:00,feeder,01,N Current (RMS),A,37.1
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,47.4
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,51.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,18.8
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,29.37
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,54.46
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.89
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,116.3
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
901729,CROWN HOTEL SKEGNESS,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.08
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.64
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.46
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.52
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:50:00.000+00:00,feeder,05,N Current (RMS),A,34.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,21.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,43.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,10.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.61
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,-4.11
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.37
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.38
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:50:00.000+00:00,feeder,04,N Current (RMS),A,45.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.55
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.17
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.43
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,-1.13
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:50:00.000+00:00,feeder,03,N Current (RMS),A,31.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.96
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.39
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.97
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.84
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.42
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.49
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:50:00.000+00:00,feeder,02,N Current (RMS),A,34.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,73.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.22
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.94
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.55
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.83
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.15
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:50:00.000+00:00,feeder,01,N Current (RMS),A,31.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,20.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,47.51
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.41
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,91.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.52
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.86
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.39
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.18
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:40:00.000+00:00,feeder,05,N Current (RMS),A,28.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,29.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,43.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,18.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,4.29
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,-8.38
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.33
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.61
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:40:00.000+00:00,feeder,04,N Current (RMS),A,64.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,45.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.36
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.09
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.83
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,-1.13
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:40:00.000+00:00,feeder,03,N Current (RMS),A,34.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,48.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.16
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.73
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.99
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.75
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.95
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.64
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:40:00.000+00:00,feeder,02,N Current (RMS),A,27.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,63.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.37
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.24
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.52
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.17
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.03
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:40:00.000+00:00,feeder,01,N Current (RMS),A,30.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,20.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.84
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,48.67
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.34
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,106.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.73
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.65
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.29
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.95
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.75
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.72
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:30:00.000+00:00,feeder,05,N Current (RMS),A,35.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,22.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,44.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,11.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,5.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,-4.09
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.27
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:30:00.000+00:00,feeder,04,N Current (RMS),A,48.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.53
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
