Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.05
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.47
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,-1.11
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:30:00.000+00:00,feeder,03,N Current (RMS),A,38.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-4.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.17
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.43
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.47
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.94
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:30:00.000+00:00,feeder,02,N Current (RMS),A,25.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,62.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.11
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.06
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.16
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.97
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.97
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:30:00.000+00:00,feeder,01,N Current (RMS),A,28.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,20.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,25.49
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,48.93
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.12
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,100.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.15
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.68
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.16
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.17
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:20:00.000+00:00,feeder,05,N Current (RMS),A,32.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,25.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,42.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,13.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.89
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,-3.12
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.57
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.73
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:20:00.000+00:00,feeder,04,N Current (RMS),A,41.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.94
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.28
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.49
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,-1.07
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:20:00.000+00:00,feeder,03,N Current (RMS),A,50.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.64
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.78
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.04
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.37
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:20:00.000+00:00,feeder,02,N Current (RMS),A,23.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,59.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,69.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,54.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.98
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.34
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.36
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.02
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:20:00.000+00:00,feeder,01,N Current (RMS),A,31.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,20.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,30.23
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.85
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,89.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.01
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.66
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.25
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.24
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.99
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:10:00.000+00:00,feeder,05,N Current (RMS),A,28.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,27.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,43.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,20.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.58
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,-2.39
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.12
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:10:00.000+00:00,feeder,04,N Current (RMS),A,39.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.92
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.85
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,-1.03
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:10:00.000+00:00,feeder,03,N Current (RMS),A,39.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.62
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.26
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.94
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.52
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.99
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.63
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:10:00.000+00:00,feeder,02,N Current (RMS),A,28.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,71.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,53.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.09
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.48
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.13
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.15
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:10:00.000+00:00,feeder,01,N Current (RMS),A,32.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,20.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,29.76
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,45.07
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.86
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.72
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.36
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.46
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.32
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.06
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:00:00.000+00:00,feeder,05,N Current (RMS),A,32.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,35.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,46.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,17.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,4.94
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,-2.92
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.62
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.21
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:00:00.000+00:00,feeder,04,N Current (RMS),A,44.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.44
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.92
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.43
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,-1.02
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:00:00.000+00:00,feeder,03,N Current (RMS),A,35.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.78
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.29
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.27
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.45
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.63
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:00:00.000+00:00,feeder,02,N Current (RMS),A,30.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,71.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,53.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.72
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.39
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.72
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.23
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:00:00.000+00:00,feeder,01,N Current (RMS),A,28.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,20.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,28.63
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,47.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.98
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.62
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.58
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.46
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.25
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.49
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.76
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:50:00.000+00:00,feeder,05,N Current (RMS),A,32.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,26.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,43.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,15.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,4.57
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,-5.59
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.71
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.59
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:50:00.000+00:00,feeder,04,N Current (RMS),A,57.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,37.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.15
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.07
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.33
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,-1.03
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:50:00.000+00:00,feeder,03,N Current (RMS),A,31.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.62
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.43
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.87
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.07
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.68
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:50:00.000+00:00,feeder,02,N Current (RMS),A,26.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,58.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,64.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,64.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.69
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.34
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.86
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.49
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.17
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:50:00.000+00:00,feeder,01,N Current (RMS),A,24.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,20.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.14
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.46
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,44.09
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.17
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,91.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.05
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.34
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.39
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.18
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.21
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:40:00.000+00:00,feeder,05,N Current (RMS),A,42.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,27.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,53.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,17.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,6.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,-4.74
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.12
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.63
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:40:00.000+00:00,feeder,04,N Current (RMS),A,52.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.93
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.05
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,-1.01
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:40:00.000+00:00,feeder,03,N Current (RMS),A,41.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.47
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.27
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.37
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.89
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:40:00.000+00:00,feeder,02,N Current (RMS),A,30.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,52.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,71.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,70.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.52
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.73
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.71
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.79
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.11
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:40:00.000+00:00,feeder,01,N Current (RMS),A,25.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,20.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.15
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.45
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,49.03
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.05
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,101.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.97
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.34
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.14
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.47
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.12
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:30:00.000+00:00,feeder,05,N Current (RMS),A,42.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,57.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,51.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,16.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,5.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,-3.31
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.81
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.11
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:30:00.000+00:00,feeder,04,N Current (RMS),A,46.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.13
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.98
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:30:00.000+00:00,feeder,03,N Current (RMS),A,33.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.18
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.71
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.69
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.39
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.22
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.15
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:30:00.000+00:00,feeder,02,N Current (RMS),A,28.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,72.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,57.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.98
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.95
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.39
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.57
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:30:00.000+00:00,feeder,01,N Current (RMS),A,34.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,43.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,20.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.94
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,38.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,50.57
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.78
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.37
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.49
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.65
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.78
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:20:00.000+00:00,feeder,05,N Current (RMS),A,33.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,32.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,47.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,15.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,5.15
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,-1.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.91
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.59
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:20:00.000+00:00,feeder,04,N Current (RMS),A,41.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.61
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.95
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:20:00.000+00:00,feeder,03,N Current (RMS),A,34.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.38
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.68
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.89
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.42
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.01
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.59
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:20:00.000+00:00,feeder,02,N Current (RMS),A,29.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,48.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,71.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,62.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.96
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.42
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.09
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.19
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.15
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:20:00.000+00:00,feeder,01,N Current (RMS),A,33.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,42.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,20.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.48
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,31.55
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,48.33
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.15
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.88
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.73
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.66
