Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.71
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:10:00.000+00:00,feeder,05,N Current (RMS),A,31.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,28.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,44.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,15.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,5.89
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,-4.01
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.65
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.11
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:10:00.000+00:00,feeder,04,N Current (RMS),A,53.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.03
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.92
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:10:00.000+00:00,feeder,03,N Current (RMS),A,42.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.59
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.61
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.87
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.91
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.37
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:10:00.000+00:00,feeder,02,N Current (RMS),A,38.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,53.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,90.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,54.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.32
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.17
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.64
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.16
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:10:00.000+00:00,feeder,01,N Current (RMS),A,35.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,20.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.68
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,53.19
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.42
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.15
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.64
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.55
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.69
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.34
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.13
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:00:00.000+00:00,feeder,05,N Current (RMS),A,33.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,33.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,46.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,17.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,4.51
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.17
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,-2.62
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.35
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.04
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:00:00.000+00:00,feeder,04,N Current (RMS),A,48.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.16
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.75
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.91
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:00:00.000+00:00,feeder,03,N Current (RMS),A,40.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.67
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.05
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.34
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.96
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:00:00.000+00:00,feeder,02,N Current (RMS),A,32.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,61.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,83.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,61.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.34
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.15
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.21
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.36
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:00:00.000+00:00,feeder,01,N Current (RMS),A,37.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,50.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,21.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,33.78
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,52.62
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.02
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,97.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.15
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.46
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.11
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.99
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.79
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.37
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:50:00.000+00:00,feeder,05,N Current (RMS),A,30.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,30.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,44.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,4.61
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.11
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,-6.41
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.48
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.72
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:50:00.000+00:00,feeder,04,N Current (RMS),A,63.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.81
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.35
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.89
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:50:00.000+00:00,feeder,03,N Current (RMS),A,47.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.64
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.92
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.21
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.98
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.71
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.22
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:50:00.000+00:00,feeder,02,N Current (RMS),A,30.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,67.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,82.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,60.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.65
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.92
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:50:00.000+00:00,feeder,01,N Current (RMS),A,18.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,21.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,51.82
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.31
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,116.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.32
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.76
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.26
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.99
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.18
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.33
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:40:00.000+00:00,feeder,05,N Current (RMS),A,32.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,30.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,46.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,18.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,5.24
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,-7.45
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.51
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.85
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:40:00.000+00:00,feeder,04,N Current (RMS),A,66.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,43.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.08
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.16
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.88
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:40:00.000+00:00,feeder,03,N Current (RMS),A,46.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.41
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.05
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.79
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.31
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,27.95
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.91
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:40:00.000+00:00,feeder,02,N Current (RMS),A,58.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,114.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.14
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.74
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.46
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.56
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.79
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:40:00.000+00:00,feeder,01,N Current (RMS),A,22.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,43.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,21.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.38
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,61.37
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,142.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.17
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.63
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.31
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.65
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.25
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.24
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:30:00.000+00:00,feeder,05,N Current (RMS),A,35.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,40.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,50.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,17.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,5.56
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,-4.06
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.14
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:30:00.000+00:00,feeder,04,N Current (RMS),A,52.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,43.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.38
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.94
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.46
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.88
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:30:00.000+00:00,feeder,03,N Current (RMS),A,37.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.81
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.68
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.87
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.41
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,33.11
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.95
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:30:00.000+00:00,feeder,02,N Current (RMS),A,64.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,64.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,135.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,60.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.55
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.18
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.45
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:30:00.000+00:00,feeder,01,N Current (RMS),A,18.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,21.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.39
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,69.82
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.96
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,133.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,284.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.78
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.24
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.83
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.23
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.75
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:20:00.000+00:00,feeder,05,N Current (RMS),A,30.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,37.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,46.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,24.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.62
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,-4.77
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.46
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.64
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:20:00.000+00:00,feeder,04,N Current (RMS),A,57.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.64
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.66
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.88
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:20:00.000+00:00,feeder,03,N Current (RMS),A,40.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.82
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.48
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.62
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.46
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,38.22
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.61
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:20:00.000+00:00,feeder,02,N Current (RMS),A,79.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,60.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,155.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,62.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.35
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.77
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.13
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.52
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:20:00.000+00:00,feeder,01,N Current (RMS),A,20.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,21.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,32.93
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,70.71
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.64
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,146.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,287.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.29
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.99
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.41
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.62
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.36
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.69
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:10:00.000+00:00,feeder,05,N Current (RMS),A,29.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,36.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,47.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,27.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,5.32
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.31
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,-3.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.41
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.62
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:10:00.000+00:00,feeder,04,N Current (RMS),A,54.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,42.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.31
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.42
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.87
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:10:00.000+00:00,feeder,03,N Current (RMS),A,41.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.38
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.56
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.39
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.37
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,33.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.36
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:10:00.000+00:00,feeder,02,N Current (RMS),A,71.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,52.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,138.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,65.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.02
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.11
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.59
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.03
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:10:00.000+00:00,feeder,01,N Current (RMS),A,25.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,47.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,21.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,71.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,143.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,290.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.38
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.06
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.23
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.38
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.98
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:00:00.000+00:00,feeder,05,N Current (RMS),A,29.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,43.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,47.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,24.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,5.12
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,-6.69
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.88
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.38
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:00:00.000+00:00,feeder,04,N Current (RMS),A,67.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.33
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.18
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.36
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.88
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:00:00.000+00:00,feeder,03,N Current (RMS),A,52.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.63
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.25
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.19
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,29.15
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.08
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:00:00.000+00:00,feeder,02,N Current (RMS),A,59.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,48.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,119.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,71.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.16
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.66
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.48
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.71
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:00:00.000+00:00,feeder,01,N Current (RMS),A,17.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,21.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
