Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.39
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,66.87
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.27
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,151.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.67
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.53
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.76
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.25
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.54
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:50:00.000+00:00,feeder,05,N Current (RMS),A,31.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,37.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,46.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,4.22
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,-9.99
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.56
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.41
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:50:00.000+00:00,feeder,04,N Current (RMS),A,77.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,49.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.41
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.84
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:50:00.000+00:00,feeder,03,N Current (RMS),A,49.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.81
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.54
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.13
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.03
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,30.74
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.93
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:50:00.000+00:00,feeder,02,N Current (RMS),A,59.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,59.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,127.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,75.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.82
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.83
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.58
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.57
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.73
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:50:00.000+00:00,feeder,01,N Current (RMS),A,18.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,21.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.79
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,67.95
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.71
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,166.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,277.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.19
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.83
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.65
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.41
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.46
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.28
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:40:00.000+00:00,feeder,05,N Current (RMS),A,32.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,36.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,47.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,21.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.73
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,-9.34
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.52
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:40:00.000+00:00,feeder,04,N Current (RMS),A,75.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,47.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.13
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.46
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:40:00.000+00:00,feeder,03,N Current (RMS),A,40.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-5.04
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.38
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.95
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,34.53
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.26
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:40:00.000+00:00,feeder,02,N Current (RMS),A,63.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,69.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,141.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,80.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.86
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.45
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.86
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:40:00.000+00:00,feeder,01,N Current (RMS),A,27.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,55.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,21.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,35.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,74.37
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,39.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,156.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,302.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.33
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.59
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.81
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.15
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.27
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.35
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:30:00.000+00:00,feeder,05,N Current (RMS),A,32.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,35.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,46.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,22.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.09
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,-9.47
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.71
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.37
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:30:00.000+00:00,feeder,04,N Current (RMS),A,71.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,46.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.76
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:30:00.000+00:00,feeder,03,N Current (RMS),A,42.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,48.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.58
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.58
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.02
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,29.99
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:30:00.000+00:00,feeder,02,N Current (RMS),A,51.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,69.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,123.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,77.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.41
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.17
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.29
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.85
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:30:00.000+00:00,feeder,01,N Current (RMS),A,25.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,21.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.84
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,70.16
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,39.18
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,150.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,285.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.35
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.67
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.05
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.13
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.54
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:20:00.000+00:00,feeder,05,N Current (RMS),A,38.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,33.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,54.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,27.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.46
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,-9.96
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.26
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:20:00.000+00:00,feeder,04,N Current (RMS),A,76.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,48.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.09
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.58
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:20:00.000+00:00,feeder,03,N Current (RMS),A,53.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.83
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.13
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.52
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,31.49
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.74
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:20:00.000+00:00,feeder,02,N Current (RMS),A,63.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,57.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,130.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,74.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.68
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.63
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.61
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:20:00.000+00:00,feeder,01,N Current (RMS),A,20.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,46.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,21.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.56
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.84
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,71.94
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.25
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,185.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,291.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.35
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.04
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.81
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.11
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.71
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.85
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:10:00.000+00:00,feeder,05,N Current (RMS),A,36.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,38.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,52.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,24.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.16
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,-8.49
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.04
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.79
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:10:00.000+00:00,feeder,04,N Current (RMS),A,75.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,42.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,45.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.09
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.91
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:10:00.000+00:00,feeder,03,N Current (RMS),A,53.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.83
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.41
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.39
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,31.72
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.12
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:10:00.000+00:00,feeder,02,N Current (RMS),A,58.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,63.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,130.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,84.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.81
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.17
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.29
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.48
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.75
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:10:00.000+00:00,feeder,01,N Current (RMS),A,19.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,50.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,21.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.65
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.39
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,73.24
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,46.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,176.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,296.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.98
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.04
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.99
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.24
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.63
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:00:00.000+00:00,feeder,05,N Current (RMS),A,33.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,42.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,50.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,23.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,-7.58
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.47
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.57
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:00:00.000+00:00,feeder,04,N Current (RMS),A,76.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,41.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,51.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.26
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.62
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.89
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:00:00.000+00:00,feeder,03,N Current (RMS),A,66.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,73.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.27
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.51
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.98
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,32.76
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.52
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:00:00.000+00:00,feeder,02,N Current (RMS),A,54.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,73.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,133.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,88.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.26
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.14
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.39
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.88
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.51
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:00:00.000+00:00,feeder,01,N Current (RMS),A,23.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,54.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,21.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.38
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.04
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,79.99
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,49.34
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,175.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,322.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.26
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.21
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.78
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.42
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.06
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.35
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:50:00.000+00:00,feeder,05,N Current (RMS),A,38.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,56.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,53.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,26.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,-11.06
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.02
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.73
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:50:00.000+00:00,feeder,04,N Current (RMS),A,85.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,52.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,52.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.43
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.87
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:50:00.000+00:00,feeder,03,N Current (RMS),A,57.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,54.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.07
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.07
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.74
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,37.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.35
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:50:00.000+00:00,feeder,02,N Current (RMS),A,66.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,72.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,153.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,95.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.65
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.39
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.04
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.99
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:50:00.000+00:00,feeder,01,N Current (RMS),A,26.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,47.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,21.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.39
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,81.45
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,48.56
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,182.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,328.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.19
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.35
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.75
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.99
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.16
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:40:00.000+00:00,feeder,05,N Current (RMS),A,42.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,58.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,64.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,29.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.66
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,-12.85
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.37
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:40:00.000+00:00,feeder,04,N Current (RMS),A,87.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,57.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.35
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.99
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.08
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.85
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:40:00.000+00:00,feeder,03,N Current (RMS),A,51.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,52.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.28
