Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.76
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,34.63
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.32
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:40:00.000+00:00,feeder,02,N Current (RMS),A,60.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,68.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,140.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,91.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.68
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.12
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.65
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.52
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.05
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:40:00.000+00:00,feeder,01,N Current (RMS),A,27.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,52.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,21.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.54
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,79.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,45.49
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,174.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,320.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.01
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.57
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.91
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.31
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,17.53
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.65
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:30:00.000+00:00,feeder,05,N Current (RMS),A,46.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,55.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,71.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,27.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,-8.35
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.55
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:30:00.000+00:00,feeder,04,N Current (RMS),A,74.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,42.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.34
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.66
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.82
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:30:00.000+00:00,feeder,03,N Current (RMS),A,61.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,47.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.36
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.16
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.53
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,32.89
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.21
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:30:00.000+00:00,feeder,02,N Current (RMS),A,55.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,71.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,135.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,88.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.55
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.19
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.28
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.56
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.12
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:30:00.000+00:00,feeder,01,N Current (RMS),A,29.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,48.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,21.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,39.11
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,80.19
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,44.66
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,171.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,323.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.54
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.71
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.26
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.15
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.28
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:20:00.000+00:00,feeder,05,N Current (RMS),A,35.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,58.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,57.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,30.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.75
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,-8.48
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.36
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:20:00.000+00:00,feeder,04,N Current (RMS),A,79.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,45.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,58.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.88
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.82
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:20:00.000+00:00,feeder,03,N Current (RMS),A,70.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,42.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.51
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.57
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.52
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,31.34
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.06
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:20:00.000+00:00,feeder,02,N Current (RMS),A,44.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,83.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,128.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,91.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.12
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.34
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.35
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.91
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.95
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:20:00.000+00:00,feeder,01,N Current (RMS),A,24.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,51.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,21.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,43.52
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,72.26
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,51.66
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,149.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,292.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.74
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.52
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.63
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.25
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.56
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:10:00.000+00:00,feeder,05,N Current (RMS),A,37.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,67.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,54.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,26.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.08
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,-10.05
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.45
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.71
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:10:00.000+00:00,feeder,04,N Current (RMS),A,82.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,50.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,56.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.53
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.89
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.83
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.81
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:10:00.000+00:00,feeder,03,N Current (RMS),A,62.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.27
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.47
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,26.77
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,38.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,24.83
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:10:00.000+00:00,feeder,02,N Current (RMS),A,49.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,108.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,157.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,102.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.25
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.96
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.51
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.41
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.63
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:10:00.000+00:00,feeder,01,N Current (RMS),A,36.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,71.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,51.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,21.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,57.75
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,81.54
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,56.91
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,126.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,329.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.79
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.68
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.61
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.26
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.82
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.92
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:00:00.000+00:00,feeder,05,N Current (RMS),A,40.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,66.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,52.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,28.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.07
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,-8.53
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.12
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.93
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:00:00.000+00:00,feeder,04,N Current (RMS),A,78.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,46.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,57.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.49
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.41
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.16
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.81
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:00:00.000+00:00,feeder,03,N Current (RMS),A,82.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.65
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.51
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.49
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,24.64
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,38.17
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,28.99
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:00:00.000+00:00,feeder,02,N Current (RMS),A,55.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,100.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,155.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,118.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.75
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.07
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.36
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.56
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:00:00.000+00:00,feeder,01,N Current (RMS),A,34.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,70.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,47.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,21.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,54.14
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,78.26
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,60.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,160.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,316.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.89
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.85
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.79
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.96
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.29
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.96
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:50:00.000+00:00,feeder,05,N Current (RMS),A,32.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,53.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,54.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,28.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.04
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,-7.18
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.67
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.61
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:50:00.000+00:00,feeder,04,N Current (RMS),A,78.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,42.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,65.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.35
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.46
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.85
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:50:00.000+00:00,feeder,03,N Current (RMS),A,92.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,46.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.24
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.64
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,25.05
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,44.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,29.38
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:50:00.000+00:00,feeder,02,N Current (RMS),A,71.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,101.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,181.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,120.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.38
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.06
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.08
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.85
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.32
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:50:00.000+00:00,feeder,01,N Current (RMS),A,27.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,54.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,20.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,48.26
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,86.78
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,59.42
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,198.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,351.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.64
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.94
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.17
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.66
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.29
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.29
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:40:00.000+00:00,feeder,05,N Current (RMS),A,32.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,53.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,55.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,34.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.17
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,-10.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.42
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.98
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:40:00.000+00:00,feeder,04,N Current (RMS),A,94.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,54.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,69.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.46
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.58
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.53
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:40:00.000+00:00,feeder,03,N Current (RMS),A,54.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,55.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.29
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.08
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,26.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,47.01
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,27.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:40:00.000+00:00,feeder,02,N Current (RMS),A,74.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,108.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,192.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,113.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.57
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.97
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.91
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:40:00.000+00:00,feeder,01,N Current (RMS),A,24.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,44.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,20.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,46.14
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,91.85
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,58.98
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,199.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,372.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.78
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.77
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.87
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.12
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.04
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.59
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:30:00.000+00:00,feeder,05,N Current (RMS),A,33.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,46.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,58.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,35.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.28
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.21
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,-9.65
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.62
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.62
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:30:00.000+00:00,feeder,04,N Current (RMS),A,96.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,50.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,44.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,72.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.71
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.37
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.89
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:30:00.000+00:00,feeder,03,N Current (RMS),A,49.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,54.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.27
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.87
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.47
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,31.03
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,45.61
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,27.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:30:00.000+00:00,feeder,02,N Current (RMS),A,62.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,125.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,185.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,115.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.49
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.97
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.41
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.86
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:30:00.000+00:00,feeder,01,N Current (RMS),A,24.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,51.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,49.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,20.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,50.62
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,95.34
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,59.87
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,188.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,386.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.79
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.75
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.16
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.09
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.38
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.18
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:20:00.000+00:00,feeder,05,N Current (RMS),A,28.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,50.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,55.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,42.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.72
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
