Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,-15.76
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.99
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.61
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:20:00.000+00:00,feeder,04,N Current (RMS),A,106.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,69.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,48.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.22
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.39
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.87
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:20:00.000+00:00,feeder,03,N Current (RMS),A,55.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.88
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.29
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,26.14
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,45.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.33
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:20:00.000+00:00,feeder,02,N Current (RMS),A,73.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,107.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,185.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,101.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.72
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.49
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.23
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.41
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.09
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:20:00.000+00:00,feeder,01,N Current (RMS),A,25.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,51.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,20.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,37.92
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,90.58
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,52.35
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,213.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,368.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.24
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.95
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.58
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.98
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:10:00.000+00:00,feeder,05,N Current (RMS),A,34.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,47.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,60.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,41.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,-10.82
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.67
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.48
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:10:00.000+00:00,feeder,04,N Current (RMS),A,90.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,52.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,56.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.59
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.06
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.69
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.85
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:10:00.000+00:00,feeder,03,N Current (RMS),A,67.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.18
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.18
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,28.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,45.82
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,27.39
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:10:00.000+00:00,feeder,02,N Current (RMS),A,68.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,118.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,187.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,113.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.26
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.69
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.07
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.53
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.63
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:10:00.000+00:00,feeder,01,N Current (RMS),A,27.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,49.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,48.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,20.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,46.21
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,92.28
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,56.63
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,199.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,375.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.28
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.87
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.29
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.11
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.17
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.01
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:00:00.000+00:00,feeder,05,N Current (RMS),A,31.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,47.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,54.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,41.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,-13.36
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.23
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.48
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:00:00.000+00:00,feeder,04,N Current (RMS),A,104.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,62.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,56.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.38
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.97
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.86
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:00:00.000+00:00,feeder,03,N Current (RMS),A,63.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.65
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.15
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,26.52
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,47.62
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,35.07
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:00:00.000+00:00,feeder,02,N Current (RMS),A,69.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,108.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,193.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,143.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.92
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.68
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.72
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.23
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.18
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:00:00.000+00:00,feeder,01,N Current (RMS),A,28.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,52.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,20.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.37
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,92.22
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,64.88
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,218.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,375.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.08
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.87
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.04
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.23
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.03
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.21
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:50:00.000+00:00,feeder,05,N Current (RMS),A,30.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,51.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,58.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,42.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.69
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,-14.26
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.97
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.41
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:50:00.000+00:00,feeder,04,N Current (RMS),A,106.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,65.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,60.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.35
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.97
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.85
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:50:00.000+00:00,feeder,03,N Current (RMS),A,56.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.04
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.95
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,25.16
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,49.65
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,37.78
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:50:00.000+00:00,feeder,02,N Current (RMS),A,78.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,102.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,202.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,154.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.71
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.04
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.23
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.75
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.55
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:50:00.000+00:00,feeder,01,N Current (RMS),A,27.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,49.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,20.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.71
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,93.37
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,68.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,229.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,379.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.94
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.84
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.86
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.84
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.12
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:40:00.000+00:00,feeder,05,N Current (RMS),A,32.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,66.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,65.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,46.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,-8.32
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.01
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.44
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:40:00.000+00:00,feeder,04,N Current (RMS),A,96.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,50.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,41.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,80.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.55
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.97
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.84
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:40:00.000+00:00,feeder,03,N Current (RMS),A,54.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,41.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,29.52
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,45.97
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,41.09
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:40:00.000+00:00,feeder,02,N Current (RMS),A,64.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,120.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,188.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,169.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.21
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.91
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.68
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.63
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.62
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:40:00.000+00:00,feeder,01,N Current (RMS),A,32.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,53.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,49.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,20.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,56.29
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,93.43
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,77.43
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,186.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,381.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,317.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.18
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.83
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.81
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,18.96
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,17.09
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.33
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:30:00.000+00:00,feeder,05,N Current (RMS),A,35.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,78.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,70.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,46.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.54
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,-10.62
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.62
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.19
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:30:00.000+00:00,feeder,04,N Current (RMS),A,104.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,56.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,75.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.51
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.39
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.86
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.85
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:30:00.000+00:00,feeder,03,N Current (RMS),A,49.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.43
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.45
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,30.59
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,42.37
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,32.11
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:30:00.000+00:00,feeder,02,N Current (RMS),A,50.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,125.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,173.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,132.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.77
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.09
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.08
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.48
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.01
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:30:00.000+00:00,feeder,01,N Current (RMS),A,28.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,49.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,48.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,20.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,58.41
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,89.43
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,67.78
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,162.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,365.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.87
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.96
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.72
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.18
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.95
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:20:00.000+00:00,feeder,05,N Current (RMS),A,32.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,61.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,63.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,41.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,-16.19
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.61
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.23
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:20:00.000+00:00,feeder,04,N Current (RMS),A,121.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,77.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,72.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.96
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.74
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.78
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.88
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:20:00.000+00:00,feeder,03,N Current (RMS),A,66.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.17
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.77
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,33.44
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,45.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,33.71
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:20:00.000+00:00,feeder,02,N Current (RMS),A,53.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,136.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,187.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,138.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.94
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.15
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.64
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.42
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.05
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:20:00.000+00:00,feeder,01,N Current (RMS),A,27.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,54.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,46.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,20.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,50.34
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,87.69
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,67.06
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,195.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,360.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.69
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.01
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.99
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.77
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.33
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.42
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:10:00.000+00:00,feeder,05,N Current (RMS),A,27.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,69.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,55.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,43.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.99
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,-11.27
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.49
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.83
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:10:00.000+00:00,feeder,04,N Current (RMS),A,95.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,59.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,66.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.46
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.13
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.59
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.94
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:10:00.000+00:00,feeder,03,N Current (RMS),A,36.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.75
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.55
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,31.21
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,37.37
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,37.15
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:10:00.000+00:00,feeder,02,N Current (RMS),A,44.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,127.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,153.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,153.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.48
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.29
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.19
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.88
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.27
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:10:00.000+00:00,feeder,01,N Current (RMS),A,27.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,51.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,52.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,20.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
