Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,56.02
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,77.66
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,69.73
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,136.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,318.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,286.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.34
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.83
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.33
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,22.51
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.69
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.26
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:00:00.000+00:00,feeder,05,N Current (RMS),A,37.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,91.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,57.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,46.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.03
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,-16.62
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.91
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:00:00.000+00:00,feeder,04,N Current (RMS),A,116.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,77.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,67.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.99
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.32
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.96
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:00:00.000+00:00,feeder,03,N Current (RMS),A,34.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,47.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.06
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.53
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,26.17
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,34.13
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,34.82
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:00:00.000+00:00,feeder,02,N Current (RMS),A,47.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,107.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,140.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,143.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.22
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.81
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.73
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.13
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:00:00.000+00:00,feeder,01,N Current (RMS),A,24.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,48.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,20.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,49.86
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,75.77
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,68.15
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,147.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,310.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.16
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.78
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.65
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,25.99
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.11
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.95
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:50:00.000+00:00,feeder,05,N Current (RMS),A,47.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,106.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,62.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,45.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.67
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,-11.68
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.34
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.58
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:50:00.000+00:00,feeder,04,N Current (RMS),A,97.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,59.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,73.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.46
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.29
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.76
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.92
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:50:00.000+00:00,feeder,03,N Current (RMS),A,58.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,84.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.38
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.09
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,24.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,34.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,32.26
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:50:00.000+00:00,feeder,02,N Current (RMS),A,45.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,102.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,141.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,132.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.71
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.38
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.06
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.07
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:50:00.000+00:00,feeder,01,N Current (RMS),A,26.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,51.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,20.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,55.78
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,87.58
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,66.94
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,143.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,357.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.22
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.92
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,24.59
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,16.86
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.41
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:40:00.000+00:00,feeder,05,N Current (RMS),A,47.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,100.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,69.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,38.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.29
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.25
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,-8.63
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.44
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.13
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:40:00.000+00:00,feeder,04,N Current (RMS),A,87.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,45.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,39.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,63.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.58
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.88
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:40:00.000+00:00,feeder,03,N Current (RMS),A,42.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,48.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.94
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,27.93
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,28.53
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,31.95
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:40:00.000+00:00,feeder,02,N Current (RMS),A,38.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,115.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,117.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,131.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.54
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.62
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.25
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.85
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.72
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:40:00.000+00:00,feeder,01,N Current (RMS),A,26.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,51.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,50.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,20.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,63.33
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,78.26
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,62.32
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,320.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.09
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.23
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.57
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,22.57
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.35
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.32
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:30:00.000+00:00,feeder,05,N Current (RMS),A,43.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,92.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,56.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,34.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.01
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.42
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,-10.26
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.14
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.21
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:30:00.000+00:00,feeder,04,N Current (RMS),A,96.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,54.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,71.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.81
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.76
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.94
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.91
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:30:00.000+00:00,feeder,03,N Current (RMS),A,60.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.77
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.24
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,27.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,32.43
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,35.05
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:30:00.000+00:00,feeder,02,N Current (RMS),A,48.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,113.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,134.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,145.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.48
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.72
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.59
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.02
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:30:00.000+00:00,feeder,01,N Current (RMS),A,28.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,49.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,19.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,59.16
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,75.46
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,65.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,130.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,309.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.34
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.96
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.88
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,17.63
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.41
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.41
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:20:00.000+00:00,feeder,05,N Current (RMS),A,34.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,72.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,64.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,35.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-9.79
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,-9.71
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.97
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:20:00.000+00:00,feeder,04,N Current (RMS),A,98.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,63.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,91.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.65
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.32
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.68
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.93
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:20:00.000+00:00,feeder,03,N Current (RMS),A,51.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,56.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.94
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,24.66
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,32.56
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,31.63
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:20:00.000+00:00,feeder,02,N Current (RMS),A,44.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,101.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,134.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,131.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.46
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.81
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.09
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.05
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.46
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:20:00.000+00:00,feeder,01,N Current (RMS),A,16.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,46.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,46.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,19.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.65
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,50.98
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,79.71
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,70.53
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,164.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,326.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.66
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.05
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.03
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,15.96
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:10:00.000+00:00,feeder,05,N Current (RMS),A,29.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,66.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,58.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,38.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-14.59
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,-8.19
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.33
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,26.98
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:10:00.000+00:00,feeder,04,N Current (RMS),A,101.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,73.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,111.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.54
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.59
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.91
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.93
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:10:00.000+00:00,feeder,03,N Current (RMS),A,55.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,61.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.95
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,26.54
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,35.42
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,31.12
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:10:00.000+00:00,feeder,02,N Current (RMS),A,40.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,108.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,146.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,128.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.78
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.64
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.88
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.37
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:10:00.000+00:00,feeder,01,N Current (RMS),A,12.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,40.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,19.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.65
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,51.54
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,81.54
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,76.83
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,178.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,334.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,315.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.72
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.06
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.74
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.28
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.82
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.16
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:00:00.000+00:00,feeder,05,N Current (RMS),A,32.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,55.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,61.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,34.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-11.68
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,-8.21
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.54
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,25.32
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:00:00.000+00:00,feeder,04,N Current (RMS),A,99.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,68.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,106.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.74
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.94
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:00:00.000+00:00,feeder,03,N Current (RMS),A,52.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,63.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.87
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,30.49
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,33.32
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,24.91
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:00:00.000+00:00,feeder,02,N Current (RMS),A,36.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,124.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,137.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,103.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.56
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.72
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.94
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.26
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.09
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:00:00.000+00:00,feeder,01,N Current (RMS),A,20.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,19.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.46
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,52.24
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,81.35
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,65.54
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,155.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,334.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.41
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.61
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.56
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,16.82
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,16.16
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.82
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:50:00.000+00:00,feeder,05,N Current (RMS),A,41.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,70.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,67.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,28.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.38
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,-9.16
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.14
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.31
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:50:00.000+00:00,feeder,04,N Current (RMS),A,90.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,45.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,60.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.91
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.85
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.68
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.94
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:50:00.000+00:00,feeder,03,N Current (RMS),A,60.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,75.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,30.51
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,27.92
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.09
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:50:00.000+00:00,feeder,02,N Current (RMS),A,35.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,126.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,116.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,96.3
