Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.86
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.55
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.79
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.01
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:50:00.000+00:00,feeder,01,N Current (RMS),A,45.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,57.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,19.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,57.57
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,78.69
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,47.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,108.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,324.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.04
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.76
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,19.85
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.69
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.94
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:40:00.000+00:00,feeder,05,N Current (RMS),A,43.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,81.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,53.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,24.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.15
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.89
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,-6.87
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.93
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:40:00.000+00:00,feeder,04,N Current (RMS),A,78.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,41.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,54.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.86
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.16
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.59
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.92
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:40:00.000+00:00,feeder,03,N Current (RMS),A,44.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,65.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.96
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,25.53
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.85
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.58
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:40:00.000+00:00,feeder,02,N Current (RMS),A,34.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,105.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,91.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,99.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.56
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.87
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.71
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.06
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:40:00.000+00:00,feeder,01,N Current (RMS),A,36.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,49.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,19.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,58.39
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,65.64
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,45.59
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,272.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.84
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.33
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,17.53
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.06
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.83
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:30:00.000+00:00,feeder,05,N Current (RMS),A,31.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,72.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,46.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,28.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.35
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.28
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,-9.47
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.69
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.97
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:30:00.000+00:00,feeder,04,N Current (RMS),A,81.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,49.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,58.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.71
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.89
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.98
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.92
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:30:00.000+00:00,feeder,03,N Current (RMS),A,40.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,45.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,66.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.61
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,26.42
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,23.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.53
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:30:00.000+00:00,feeder,02,N Current (RMS),A,32.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,109.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,95.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,93.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.07
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.91
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.06
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.28
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.84
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:30:00.000+00:00,feeder,01,N Current (RMS),A,50.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,67.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,19.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,61.42
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,61.01
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,47.24
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.15
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.41
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,20.91
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.62
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:20:00.000+00:00,feeder,05,N Current (RMS),A,38.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,85.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,49.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,32.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-7.11
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.95
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,-6.86
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.45
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.31
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:20:00.000+00:00,feeder,04,N Current (RMS),A,71.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,46.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,63.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.44
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.32
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.63
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.97
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.91
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:20:00.000+00:00,feeder,03,N Current (RMS),A,36.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,66.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,32.23
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.66
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,27.81
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:20:00.000+00:00,feeder,02,N Current (RMS),A,46.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,132.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,90.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,115.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.34
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.17
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.33
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.99
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:20:00.000+00:00,feeder,01,N Current (RMS),A,57.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,87.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,19.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,77.09
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,63.21
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,58.81
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,316.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.01
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.25
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.37
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,18.37
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.87
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.79
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:10:00.000+00:00,feeder,05,N Current (RMS),A,28.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,75.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,46.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,41.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.66
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.91
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,-4.64
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.39
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.81
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:10:00.000+00:00,feeder,04,N Current (RMS),A,60.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,58.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.39
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.16
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.89
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:10:00.000+00:00,feeder,03,N Current (RMS),A,48.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,52.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.57
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,29.34
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,25.01
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,25.75
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:10:00.000+00:00,feeder,02,N Current (RMS),A,34.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,120.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,103.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,106.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.52
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.43
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.85
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.99
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:10:00.000+00:00,feeder,01,N Current (RMS),A,35.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,59.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,19.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,64.89
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,58.29
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,58.45
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.16
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.03
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,18.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.53
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.01
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:00:00.000+00:00,feeder,05,N Current (RMS),A,39.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,74.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,59.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,25.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-7.63
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.85
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,-3.92
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.25
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.84
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:00:00.000+00:00,feeder,04,N Current (RMS),A,57.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,65.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.16
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.07
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:00:00.000+00:00,feeder,03,N Current (RMS),A,49.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,42.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.51
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,29.61
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,25.14
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.57
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:00:00.000+00:00,feeder,02,N Current (RMS),A,37.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,121.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,104.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,82.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.83
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.39
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.57
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.44
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.33
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:00:00.000+00:00,feeder,01,N Current (RMS),A,53.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,78.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,19.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,67.42
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,59.44
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,49.85
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,278.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.07
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.19
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,17.16
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.94
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.76
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:50:00.000+00:00,feeder,05,N Current (RMS),A,36.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,70.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,59.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,29.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-8.13
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.13
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.87
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,-2.81
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.68
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.13
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:50:00.000+00:00,feeder,04,N Current (RMS),A,55.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,41.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,70.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.65
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.51
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.93
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:50:00.000+00:00,feeder,03,N Current (RMS),A,52.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.95
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.98
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.85
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.51
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.69
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:50:00.000+00:00,feeder,02,N Current (RMS),A,32.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,90.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,90.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,62.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.91
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.57
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.88
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.76
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:50:00.000+00:00,feeder,01,N Current (RMS),A,58.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,80.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,19.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,59.41
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,58.52
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,43.41
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.06
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.19
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.37
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.19
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:40:00.000+00:00,feeder,05,N Current (RMS),A,21.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,63.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,47.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,38.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-8.84
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.14
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.49
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,-4.25
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.99
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.95
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:40:00.000+00:00,feeder,04,N Current (RMS),A,57.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,46.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,70.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.01
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.94
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.94
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:40:00.000+00:00,feeder,03,N Current (RMS),A,41.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,50.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.62
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.35
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.18
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,25.18
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.53
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.88
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:40:00.000+00:00,feeder,02,N Current (RMS),A,42.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,104.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,90.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.43
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.63
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.95
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.23
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:40:00.000+00:00,feeder,01,N Current (RMS),A,47.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,78.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,19.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,58.88
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,56.78
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,45.31
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.92
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.76
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.05
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.31
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.34
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.07
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:30:00.000+00:00,feeder,05,N Current (RMS),A,24.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,55.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,47.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,25.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-9.19
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.13
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.53
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,-0.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:30:00.000+00:00,feeder,04,N Current (RMS),A,48.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,43.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,77.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
