Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.25
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.94
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:30:00.000+00:00,feeder,03,N Current (RMS),A,51.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,52.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.33
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.75
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.76
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.71
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.09
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.56
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:30:00.000+00:00,feeder,02,N Current (RMS),A,36.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,93.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,93.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,67.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.15
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.91
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.69
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.74
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.06
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:30:00.000+00:00,feeder,01,N Current (RMS),A,48.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,68.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,19.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.17
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,55.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,59.22
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,44.46
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.82
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.88
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.19
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,19.12
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.44
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.71
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:20:00.000+00:00,feeder,05,N Current (RMS),A,41.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,78.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,60.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,23.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-8.66
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.39
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.91
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,-3.05
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.36
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.12
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:20:00.000+00:00,feeder,04,N Current (RMS),A,54.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,45.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,71.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.45
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.74
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.99
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:20:00.000+00:00,feeder,03,N Current (RMS),A,48.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.19
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.57
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,22.08
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.83
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.44
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:20:00.000+00:00,feeder,02,N Current (RMS),A,30.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,91.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,83.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,61.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.25
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.21
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.48
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.52
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:20:00.000+00:00,feeder,01,N Current (RMS),A,52.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,70.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,19.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.23
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,59.81
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,57.84
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,40.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.23
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.17
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,17.91
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.54
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:10:00.000+00:00,feeder,05,N Current (RMS),A,37.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,74.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,53.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,23.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-11.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.33
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.02
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,-1.89
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.74
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.15
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:10:00.000+00:00,feeder,04,N Current (RMS),A,52.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,52.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,83.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.24
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.98
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.19
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,-1.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:10:00.000+00:00,feeder,03,N Current (RMS),A,46.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,82.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.23
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.81
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,25.94
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.84
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:10:00.000+00:00,feeder,02,N Current (RMS),A,46.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,107.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,96.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,55.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.26
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.02
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.64
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.62
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:10:00.000+00:00,feeder,01,N Current (RMS),A,58.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,78.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,19.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.46
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,67.96
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,65.17
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,42.15
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,95.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,282.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.88
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.03
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,23.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.54
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.37
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:00:00.000+00:00,feeder,05,N Current (RMS),A,50.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,94.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,48.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,22.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-12.52
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.27
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.05
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,-0.69
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.75
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:00:00.000+00:00,feeder,04,N Current (RMS),A,49.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,56.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,85.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.16
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.06
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.98
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:00:00.000+00:00,feeder,03,N Current (RMS),A,38.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,62.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.25
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.75
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,25.61
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.97
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.58
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:00:00.000+00:00,feeder,02,N Current (RMS),A,36.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,104.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,96.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,61.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.27
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.28
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.12
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.51
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:00:00.000+00:00,feeder,01,N Current (RMS),A,55.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,75.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,19.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.07
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,71.37
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,57.99
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,44.24
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,297.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.17
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.28
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,21.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.57
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.95
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:50:00.000+00:00,feeder,05,N Current (RMS),A,48.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,89.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,56.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,25.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-10.36
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.43
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.69
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,-4.01
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.46
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.74
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:50:00.000+00:00,feeder,04,N Current (RMS),A,55.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,51.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,73.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.88
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.38
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.26
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.95
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:50:00.000+00:00,feeder,03,N Current (RMS),A,53.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,80.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.66
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,24.18
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.71
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.09
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:50:00.000+00:00,feeder,02,N Current (RMS),A,31.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,99.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,91.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,67.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.45
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.24
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.61
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.99
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:50:00.000+00:00,feeder,01,N Current (RMS),A,63.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,80.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,19.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.79
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,65.58
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,66.61
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,41.81
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,95.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,18.19
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,17.06
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.27
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:40:00.000+00:00,feeder,05,N Current (RMS),A,42.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,74.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,70.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,26.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-6.51
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.39
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.59
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,-7.19
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.18
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.09
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:40:00.000+00:00,feeder,04,N Current (RMS),A,69.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,47.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,62.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.19
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.17
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.92
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:40:00.000+00:00,feeder,03,N Current (RMS),A,50.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,64.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.94
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.76
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,25.41
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.56
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.96
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:40:00.000+00:00,feeder,02,N Current (RMS),A,35.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,104.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,90.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,67.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.37
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.94
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.14
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.94
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:40:00.000+00:00,feeder,01,N Current (RMS),A,65.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,77.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,48.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,18.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,62.53
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,69.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,39.34
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,283.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.86
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.73
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,18.95
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.11
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:30:00.000+00:00,feeder,05,N Current (RMS),A,38.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,78.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,50.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,25.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-7.31
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.32
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.28
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,-12.44
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.28
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:30:00.000+00:00,feeder,04,N Current (RMS),A,91.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,65.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,63.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.56
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.34
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.38
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.92
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:30:00.000+00:00,feeder,03,N Current (RMS),A,54.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,68.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.31
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.94
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,29.49
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,23.88
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.85
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:30:00.000+00:00,feeder,02,N Current (RMS),A,49.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,120.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,99.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.92
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.35
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.37
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.03
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:30:00.000+00:00,feeder,01,N Current (RMS),A,60.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,75.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,18.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,60.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,66.22
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,35.34
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,88.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.14
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.18
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.88
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.17
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.44
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:20:00.000+00:00,feeder,05,N Current (RMS),A,32.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,65.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,46.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-7.59
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.46
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.69
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,-13.63
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.17
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.74
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:20:00.000+00:00,feeder,04,N Current (RMS),A,99.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,67.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,69.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.46
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.37
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.12
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.88
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:20:00.000+00:00,feeder,03,N Current (RMS),A,56.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,62.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.53
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.14
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.28
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,24.67
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:20:00.000+00:00,feeder,02,N Current (RMS),A,40.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,84.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,103.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.68
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.59
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,23.34
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.68
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.44
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:20:00.000+00:00,feeder,01,N Current (RMS),A,66.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,95.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,46.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,18.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,52.57
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,65.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,40.14
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,97.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.08
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.03
