Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.15
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.61
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.15
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.39
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:10:00.000+00:00,feeder,05,N Current (RMS),A,30.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,68.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,47.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,27.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-7.51
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.66
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.15
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,-9.91
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.74
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.05
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:10:00.000+00:00,feeder,04,N Current (RMS),A,76.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,55.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,58.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.11
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.63
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.92
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.07
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.88
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:10:00.000+00:00,feeder,03,N Current (RMS),A,59.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,50.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,58.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.92
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.42
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,23.33
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,24.56
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.83
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:10:00.000+00:00,feeder,02,N Current (RMS),A,47.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,98.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,102.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.08
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.93
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.44
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.04
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:10:00.000+00:00,feeder,01,N Current (RMS),A,59.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,86.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,55.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,18.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,62.88
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,64.94
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,38.44
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.39
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.01
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.06
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.99
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.07
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.01
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:00:00.000+00:00,feeder,05,N Current (RMS),A,33.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,70.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,46.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,25.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.04
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.28
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.78
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,-3.86
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.33
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.93
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:00:00.000+00:00,feeder,04,N Current (RMS),A,53.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,50.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.87
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.65
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.24
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.99
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.89
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:00:00.000+00:00,feeder,03,N Current (RMS),A,77.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,75.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.43
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,26.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,26.75
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.81
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:00:00.000+00:00,feeder,02,N Current (RMS),A,40.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,108.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,111.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,62.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.59
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.52
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,25.07
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.99
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.99
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:00:00.000+00:00,feeder,01,N Current (RMS),A,72.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,104.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,48.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,18.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,71.83
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,71.13
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,39.86
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,293.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,292.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.25
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.85
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.03
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,16.07
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.27
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.94
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:50:00.000+00:00,feeder,05,N Current (RMS),A,34.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,66.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,47.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,21.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-6.45
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.35
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.45
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,-1.77
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.01
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.88
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:50:00.000+00:00,feeder,04,N Current (RMS),A,45.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,58.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.43
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.09
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.35
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.88
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:50:00.000+00:00,feeder,03,N Current (RMS),A,70.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,77.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.84
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,26.96
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,29.43
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.65
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:50:00.000+00:00,feeder,02,N Current (RMS),A,40.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,110.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,121.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,70.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.59
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.07
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.11
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:50:00.000+00:00,feeder,01,N Current (RMS),A,60.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,93.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,60.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,45.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,18.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,72.42
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,75.17
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,42.38
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,302.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,314.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.01
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.09
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.97
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.66
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.39
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:40:00.000+00:00,feeder,05,N Current (RMS),A,34.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,57.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,61.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,26.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.12
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.71
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.46
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,-4.13
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.83
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.27
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:40:00.000+00:00,feeder,04,N Current (RMS),A,49.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,50.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.71
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.67
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.17
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.88
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:40:00.000+00:00,feeder,03,N Current (RMS),A,71.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,46.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,84.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.94
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.55
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,25.03
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,26.85
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.93
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:40:00.000+00:00,feeder,02,N Current (RMS),A,39.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,103.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,112.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,63.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.79
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.44
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.15
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.44
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.62
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:40:00.000+00:00,feeder,01,N Current (RMS),A,48.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,86.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,48.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,44.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,18.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,66.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,76.95
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,43.32
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,316.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.62
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.22
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,17.22
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.47
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:30:00.000+00:00,feeder,05,N Current (RMS),A,37.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,58.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,71.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,35.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.61
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.19
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,-7.19
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.11
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.73
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:30:00.000+00:00,feeder,04,N Current (RMS),A,57.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,41.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.29
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.63
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.15
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.89
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:30:00.000+00:00,feeder,03,N Current (RMS),A,65.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,51.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,92.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,23.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.84
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.54
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:30:00.000+00:00,feeder,02,N Current (RMS),A,28.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,95.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,91.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,69.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.86
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.27
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.14
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.94
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.78
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:30:00.000+00:00,feeder,01,N Current (RMS),A,53.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,90.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,45.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,18.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,64.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,76.01
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,44.63
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,313.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.06
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.71
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,16.37
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.31
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:20:00.000+00:00,feeder,05,N Current (RMS),A,36.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,61.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,68.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,30.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.78
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,-6.14
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.86
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.39
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:20:00.000+00:00,feeder,04,N Current (RMS),A,59.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,43.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.35
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.03
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.88
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:20:00.000+00:00,feeder,03,N Current (RMS),A,53.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,46.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,71.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.64
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.48
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.88
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.27
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:20:00.000+00:00,feeder,02,N Current (RMS),A,27.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,89.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,71.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,76.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.78
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.86
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.94
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.83
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:20:00.000+00:00,feeder,01,N Current (RMS),A,54.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,90.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,46.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,18.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,63.08
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,66.05
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,43.92
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.17
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.13
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.42
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.67
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.01
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:10:00.000+00:00,feeder,05,N Current (RMS),A,32.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,68.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,56.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,28.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.47
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.61
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,-0.86
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.47
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:10:00.000+00:00,feeder,04,N Current (RMS),A,52.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,49.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,50.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.49
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.39
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.42
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.89
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:10:00.000+00:00,feeder,03,N Current (RMS),A,71.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,59.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.95
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.68
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.94
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.38
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.71
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:10:00.000+00:00,feeder,02,N Current (RMS),A,32.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,75.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,85.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,54.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.18
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.33
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.75
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.13
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.97
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:10:00.000+00:00,feeder,01,N Current (RMS),A,55.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,90.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,18.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,61.25
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,70.08
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,39.89
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,289.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.51
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.09
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,20.28
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.44
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:00:00.000+00:00,feeder,05,N Current (RMS),A,40.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,83.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,52.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,29.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.82
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,-13.22
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.81
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.89
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:00:00.000+00:00,feeder,04,N Current (RMS),A,90.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,64.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,53.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.76
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.78
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.92
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.23
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.93
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:00:00.000+00:00,feeder,03,N Current (RMS),A,76.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,63.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.57
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.43
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,27.84
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.29
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:00:00.000+00:00,feeder,02,N Current (RMS),A,46.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,68.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,115.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,64.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.25
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.07
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,24.88
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.84
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.77
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:00:00.000+00:00,feeder,01,N Current (RMS),A,66.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,102.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,58.7
