Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,17.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,55.29
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,72.15
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,42.11
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,104.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,297.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.82
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.14
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,19.83
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.05
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.76
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:50:00.000+00:00,feeder,05,N Current (RMS),A,47.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,81.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,54.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,24.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.45
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.57
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,-13.93
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.07
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.28
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:50:00.000+00:00,feeder,04,N Current (RMS),A,85.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,62.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,39.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.85
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.25
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.11
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.98
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:50:00.000+00:00,feeder,03,N Current (RMS),A,74.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,80.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.65
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,30.79
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.86
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:50:00.000+00:00,feeder,02,N Current (RMS),A,55.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,65.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,127.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,62.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.67
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.06
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,24.16
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.28
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.82
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:50:00.000+00:00,feeder,01,N Current (RMS),A,64.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,100.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,61.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,17.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,53.95
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,80.31
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,36.74
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,130.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,330.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.17
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.07
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,18.86
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.93
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.73
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:40:00.000+00:00,feeder,05,N Current (RMS),A,52.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,80.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,57.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,16.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.53
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.29
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,-13.99
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.63
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.48
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:40:00.000+00:00,feeder,04,N Current (RMS),A,87.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,62.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.87
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.52
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.98
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.98
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,-1.02
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:40:00.000+00:00,feeder,03,N Current (RMS),A,61.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,74.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.67
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,27.96
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.75
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:40:00.000+00:00,feeder,02,N Current (RMS),A,44.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,77.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,115.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,66.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.68
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.97
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.35
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.37
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:40:00.000+00:00,feeder,01,N Current (RMS),A,72.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,89.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,45.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,17.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,51.22
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,74.85
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.31
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,116.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,306.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.52
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.69
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,16.48
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.31
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.94
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:30:00.000+00:00,feeder,05,N Current (RMS),A,40.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,69.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,63.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,26.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.35
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.51
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.85
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,-15.63
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.48
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.33
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:30:00.000+00:00,feeder,04,N Current (RMS),A,94.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,67.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.14
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.47
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.01
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,-1.02
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:30:00.000+00:00,feeder,03,N Current (RMS),A,51.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,72.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.02
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.79
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.35
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.95
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:30:00.000+00:00,feeder,02,N Current (RMS),A,32.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,59.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,89.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,63.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.69
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.49
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.69
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.13
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:30:00.000+00:00,feeder,01,N Current (RMS),A,59.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,68.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,58.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,17.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,38.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,72.29
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.81
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,140.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,296.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.54
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.42
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.44
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.04
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.58
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:20:00.000+00:00,feeder,05,N Current (RMS),A,36.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,52.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,58.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,19.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.02
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.35
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,-15.66
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.35
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.51
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:20:00.000+00:00,feeder,04,N Current (RMS),A,97.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,67.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.59
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.12
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.38
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,-1.02
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:20:00.000+00:00,feeder,03,N Current (RMS),A,63.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,70.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.66
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.91
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,23.41
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.75
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:20:00.000+00:00,feeder,02,N Current (RMS),A,35.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,96.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,66.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.51
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.06
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.84
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.01
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.64
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:20:00.000+00:00,feeder,01,N Current (RMS),A,57.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,77.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,51.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,17.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,33.91
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,70.52
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.46
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,149.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,289.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.94
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.69
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.58
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.28
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:10:00.000+00:00,feeder,05,N Current (RMS),A,37.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,60.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,56.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,18.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-6.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.39
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.26
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,-7.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.98
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.68
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:10:00.000+00:00,feeder,04,N Current (RMS),A,65.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,44.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,56.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.57
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.58
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.19
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.61
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,-1.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:10:00.000+00:00,feeder,03,N Current (RMS),A,56.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,80.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.69
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.78
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.96
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.39
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:10:00.000+00:00,feeder,02,N Current (RMS),A,34.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,65.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,94.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,60.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.22
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.18
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.98
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.68
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.54
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:10:00.000+00:00,feeder,01,N Current (RMS),A,49.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,66.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,17.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,44.13
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,68.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,34.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,125.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.13
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.47
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.78
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.85
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:00:00.000+00:00,feeder,05,N Current (RMS),A,32.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,59.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,49.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,22.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.54
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.74
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.74
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,-10.71
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.78
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.92
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:00:00.000+00:00,feeder,04,N Current (RMS),A,77.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,53.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,53.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.09
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.55
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.98
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:00:00.000+00:00,feeder,03,N Current (RMS),A,54.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,81.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.47
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,24.99
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.82
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:00:00.000+00:00,feeder,02,N Current (RMS),A,37.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,84.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,103.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,87.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.54
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.87
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.49
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.92
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.46
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:00:00.000+00:00,feeder,01,N Current (RMS),A,41.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,64.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,17.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,47.42
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,70.02
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,44.07
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,122.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,285.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.29
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.59
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.23
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.84
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.21
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.74
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:50:00.000+00:00,feeder,05,N Current (RMS),A,31.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,60.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,54.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,29.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-6.31
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.42
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.56
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,-13.96
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.34
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.54
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:50:00.000+00:00,feeder,04,N Current (RMS),A,92.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,65.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,55.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.51
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.05
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.51
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.27
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.97
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:50:00.000+00:00,feeder,03,N Current (RMS),A,61.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,64.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.56
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,24.85
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:50:00.000+00:00,feeder,02,N Current (RMS),A,31.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,79.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,102.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,66.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.09
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.33
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.15
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.88
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.14
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:50:00.000+00:00,feeder,01,N Current (RMS),A,31.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,63.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,51.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,17.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,41.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,67.55
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,44.34
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,136.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.59
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.46
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.91
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.23
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.59
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.96
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:40:00.000+00:00,feeder,05,N Current (RMS),A,32.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,50.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,55.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,30.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.23
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.38
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.64
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,-8.91
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.03
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:40:00.000+00:00,feeder,04,N Current (RMS),A,66.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,46.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,45.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.48
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.91
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.17
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.99
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:40:00.000+00:00,feeder,03,N Current (RMS),A,64.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,46.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
