Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.67
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.97
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,24.57
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.84
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:40:00.000+00:00,feeder,02,N Current (RMS),A,32.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,85.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,102.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,66.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.37
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.12
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.66
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.98
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:40:00.000+00:00,feeder,01,N Current (RMS),A,43.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,65.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,17.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,44.86
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,62.35
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,37.69
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,107.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.47
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.64
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.01
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.48
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.18
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.77
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:30:00.000+00:00,feeder,05,N Current (RMS),A,36.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,44.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,58.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,29.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.57
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.63
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.86
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,-8.21
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.24
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.87
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:30:00.000+00:00,feeder,04,N Current (RMS),A,70.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,44.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,57.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.01
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.85
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.05
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.99
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:30:00.000+00:00,feeder,03,N Current (RMS),A,60.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,79.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.48
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.74
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.92
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.06
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:30:00.000+00:00,feeder,02,N Current (RMS),A,36.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,73.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,94.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,55.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.04
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.95
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.74
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.95
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:30:00.000+00:00,feeder,01,N Current (RMS),A,47.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,63.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,17.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,40.81
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,67.13
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,36.66
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,137.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.87
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.21
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.65
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.55
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.52
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:20:00.000+00:00,feeder,05,N Current (RMS),A,36.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,48.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,59.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,23.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.36
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.46
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.47
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,-8.27
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.32
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.19
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:20:00.000+00:00,feeder,04,N Current (RMS),A,66.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,41.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.18
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.32
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.78
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.96
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:20:00.000+00:00,feeder,03,N Current (RMS),A,54.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,69.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.63
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,29.56
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.99
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.88
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:20:00.000+00:00,feeder,02,N Current (RMS),A,48.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,119.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,83.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.43
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.38
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.09
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:20:00.000+00:00,feeder,01,N Current (RMS),A,31.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,17.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,48.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,64.01
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.72
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,99.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.93
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.43
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.44
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.21
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.22
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:10:00.000+00:00,feeder,05,N Current (RMS),A,38.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,42.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,58.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,17.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.64
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.54
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,-7.44
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.75
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.63
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:10:00.000+00:00,feeder,04,N Current (RMS),A,64.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,40.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.22
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.21
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.55
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.15
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.95
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:10:00.000+00:00,feeder,03,N Current (RMS),A,50.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,71.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.63
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,27.82
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.91
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.56
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:10:00.000+00:00,feeder,02,N Current (RMS),A,53.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,113.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,87.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.43
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.23
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.89
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.51
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:10:00.000+00:00,feeder,01,N Current (RMS),A,32.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,51.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,17.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,49.22
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,67.91
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.98
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,107.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.89
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.39
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,17.85
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.17
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.66
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:00:00.000+00:00,feeder,05,N Current (RMS),A,34.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,73.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,55.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,32.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.22
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,-8.36
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.29
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.01
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:00:00.000+00:00,feeder,04,N Current (RMS),A,64.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,40.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.22
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.41
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.96
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:00:00.000+00:00,feeder,03,N Current (RMS),A,64.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,60.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.61
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.91
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.03
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,24.41
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.32
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:00:00.000+00:00,feeder,02,N Current (RMS),A,42.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,60.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,101.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,65.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.18
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.61
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.53
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.72
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.96
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:00:00.000+00:00,feeder,01,N Current (RMS),A,30.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,53.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,49.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,17.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,42.64
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,69.28
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,36.98
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,124.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,282.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.65
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.05
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,18.42
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.83
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:50:00.000+00:00,feeder,05,N Current (RMS),A,30.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,75.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,55.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,36.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.33
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,-13.12
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.13
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.84
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:50:00.000+00:00,feeder,04,N Current (RMS),A,76.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,57.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,37.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.18
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.38
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.44
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.49
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.98
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:50:00.000+00:00,feeder,03,N Current (RMS),A,62.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,64.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.53
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.87
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.64
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.66
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.47
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:50:00.000+00:00,feeder,02,N Current (RMS),A,38.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,93.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,65.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.64
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.33
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.48
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.39
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.11
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:50:00.000+00:00,feeder,01,N Current (RMS),A,36.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,56.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,16.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,34.84
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,68.04
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,38.24
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,145.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,278.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.67
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.86
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,23.59
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.77
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.47
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:40:00.000+00:00,feeder,05,N Current (RMS),A,44.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,96.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,61.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,39.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.27
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,-12.33
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.33
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.65
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:40:00.000+00:00,feeder,04,N Current (RMS),A,80.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,56.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,41.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.18
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.43
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.05
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.11
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.99
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:40:00.000+00:00,feeder,03,N Current (RMS),A,53.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,70.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.42
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.84
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.95
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,23.16
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.91
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:40:00.000+00:00,feeder,02,N Current (RMS),A,42.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,50.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,96.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,71.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.46
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.68
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.03
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.07
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:40:00.000+00:00,feeder,01,N Current (RMS),A,27.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,50.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,16.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,43.94
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,71.39
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,42.12
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,135.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,291.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.02
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.98
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.78
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,20.26
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.57
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.09
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:30:00.000+00:00,feeder,05,N Current (RMS),A,30.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,83.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,56.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,45.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.32
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.08
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,-8.96
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.27
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.05
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:30:00.000+00:00,feeder,04,N Current (RMS),A,75.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,45.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,50.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.17
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.98
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.91
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.36
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.97
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:30:00.000+00:00,feeder,03,N Current (RMS),A,63.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,84.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.52
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.24
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.66
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.28
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.23
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:30:00.000+00:00,feeder,02,N Current (RMS),A,33.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,55.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,69.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,52.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.53
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.74
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.55
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.28
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.59
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:30:00.000+00:00,feeder,01,N Current (RMS),A,23.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,49.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,52.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,16.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,42.42
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,68.76
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,41.99
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,137.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,282.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.97
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.96
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.87
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.48
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:20:00.000+00:00,feeder,05,N Current (RMS),A,32.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,56.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,57.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,30.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.81
