Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,-11.86
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.44
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:20:00.000+00:00,feeder,04,N Current (RMS),A,89.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,59.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,60.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.36
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.04
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.99
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.96
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.95
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:20:00.000+00:00,feeder,03,N Current (RMS),A,30.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,61.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,70.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.97
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.55
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.74
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.77
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.22
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:20:00.000+00:00,feeder,02,N Current (RMS),A,34.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,74.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,88.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,64.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.83
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.91
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.68
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.43
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.52
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:20:00.000+00:00,feeder,01,N Current (RMS),A,18.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,56.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,49.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,16.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,44.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,70.23
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,47.72
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,139.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,287.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.98
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.94
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.04
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.25
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.98
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.42
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:10:00.000+00:00,feeder,05,N Current (RMS),A,29.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,54.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,58.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,39.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.95
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.12
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,-9.91
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.53
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.24
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:10:00.000+00:00,feeder,04,N Current (RMS),A,71.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,48.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.21
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.72
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.72
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.43
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.95
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:10:00.000+00:00,feeder,03,N Current (RMS),A,64.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,71.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.26
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.94
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.82
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,25.31
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.63
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:10:00.000+00:00,feeder,02,N Current (RMS),A,40.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,65.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,105.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,66.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.67
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.29
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.09
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.15
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:10:00.000+00:00,feeder,01,N Current (RMS),A,22.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,56.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,56.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,45.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,16.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,39.98
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,73.39
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,45.65
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,158.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,299.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.16
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.78
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.42
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.89
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.27
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:00:00.000+00:00,feeder,05,N Current (RMS),A,42.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,39.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,69.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,38.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.58
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,-6.66
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.18
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.17
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:00:00.000+00:00,feeder,04,N Current (RMS),A,67.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,46.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,39.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.35
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.25
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.73
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.95
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:00:00.000+00:00,feeder,03,N Current (RMS),A,53.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,43.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,73.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.32
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.03
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.28
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,24.48
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.67
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:00:00.000+00:00,feeder,02,N Current (RMS),A,46.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,101.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,82.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.29
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.91
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.48
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.43
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:00:00.000+00:00,feeder,01,N Current (RMS),A,28.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,55.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,48.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,16.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,38.19
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,79.78
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,44.59
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,168.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,324.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.76
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.83
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.61
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.03
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.42
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:50:00.000+00:00,feeder,05,N Current (RMS),A,42.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,29.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,62.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,43.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.63
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.46
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,-7.39
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.96
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.69
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:50:00.000+00:00,feeder,04,N Current (RMS),A,61.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,37.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,37.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.94
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.92
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.71
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.29
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.94
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:50:00.000+00:00,feeder,03,N Current (RMS),A,52.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,67.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.08
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.12
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.71
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,26.91
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.48
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:50:00.000+00:00,feeder,02,N Current (RMS),A,33.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,85.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,111.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,86.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.37
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.69
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.18
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.87
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.75
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:50:00.000+00:00,feeder,01,N Current (RMS),A,24.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,56.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,49.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,16.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,40.83
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,74.07
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,50.39
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,150.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,302.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.69
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.92
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.07
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.48
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.81
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.72
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:40:00.000+00:00,feeder,05,N Current (RMS),A,36.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,32.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,57.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,40.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.29
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.19
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,-11.16
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.83
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.31
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:40:00.000+00:00,feeder,04,N Current (RMS),A,78.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,51.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,35.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.95
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,2.26
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.68
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.16
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.96
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:40:00.000+00:00,feeder,03,N Current (RMS),A,62.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,70.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.54
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.68
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.86
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:40:00.000+00:00,feeder,02,N Current (RMS),A,34.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,74.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,91.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,90.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.21
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.85
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.06
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.65
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.49
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:40:00.000+00:00,feeder,01,N Current (RMS),A,34.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,59.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,45.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,16.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,36.75
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,68.29
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,48.16
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,161.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,280.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.62
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.02
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.65
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.22
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.54
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.91
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:30:00.000+00:00,feeder,05,N Current (RMS),A,34.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,39.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,57.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,30.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,-3.91
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.46
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.26
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:30:00.000+00:00,feeder,04,N Current (RMS),A,49.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,43.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.96
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.65
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.89
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,26.45
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.93
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:30:00.000+00:00,feeder,03,N Current (RMS),A,53.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,61.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,108.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.73
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.47
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.34
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.97
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:30:00.000+00:00,feeder,02,N Current (RMS),A,32.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,72.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,89.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,91.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.85
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.76
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.98
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:30:00.000+00:00,feeder,01,N Current (RMS),A,27.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,63.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,54.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,16.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,52.53
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,79.56
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,47.19
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,127.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,326.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.66
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.34
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.33
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:20:00.000+00:00,feeder,05,N Current (RMS),A,36.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,51.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,56.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.61
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,-6.39
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.43
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.37
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:20:00.000+00:00,feeder,04,N Current (RMS),A,57.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,44.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.52
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.44
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.31
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.87
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:20:00.000+00:00,feeder,03,N Current (RMS),A,52.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,84.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.38
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.68
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.08
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:20:00.000+00:00,feeder,02,N Current (RMS),A,33.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,61.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,86.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,76.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.83
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.91
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.76
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.29
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:20:00.000+00:00,feeder,01,N Current (RMS),A,20.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,46.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,16.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,40.53
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,70.22
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,41.11
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,132.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,287.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.81
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.75
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.76
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.69
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.77
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.63
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:10:00.000+00:00,feeder,05,N Current (RMS),A,37.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,25.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,53.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,32.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,-8.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.91
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.42
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:10:00.000+00:00,feeder,04,N Current (RMS),A,59.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,29.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.28
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.38
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.73
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.86
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:10:00.000+00:00,feeder,03,N Current (RMS),A,44.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,43.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.94
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.77
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.35
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,23.96
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.76
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:10:00.000+00:00,feeder,02,N Current (RMS),A,36.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,64.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,99.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,67.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.92
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.11
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.55
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.03
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:10:00.000+00:00,feeder,01,N Current (RMS),A,30.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,54.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,16.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
