Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.14
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,60.92
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,35.99
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,129.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.77
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.76
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.55
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.46
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.55
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.88
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:00:00.000+00:00,feeder,05,N Current (RMS),A,40.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,28.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,56.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,20.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.11
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.11
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,-8.33
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.45
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.64
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:00:00.000+00:00,feeder,04,N Current (RMS),A,63.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,40.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.74
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.88
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.86
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:00:00.000+00:00,feeder,03,N Current (RMS),A,44.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,48.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.25
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.16
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.61
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,24.86
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.51
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:00:00.000+00:00,feeder,02,N Current (RMS),A,45.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,102.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,65.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.87
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.99
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.81
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.92
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.23
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:00:00.000+00:00,feeder,01,N Current (RMS),A,11.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,42.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,16.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.28
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,64.65
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,37.39
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,164.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.91
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.34
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.29
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,16.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.07
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:50:00.000+00:00,feeder,05,N Current (RMS),A,55.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,41.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,70.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,17.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.91
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.53
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,-5.46
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.02
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.33
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:50:00.000+00:00,feeder,04,N Current (RMS),A,46.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.88
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.72
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.87
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:50:00.000+00:00,feeder,03,N Current (RMS),A,51.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,47.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.01
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.11
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.75
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.61
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.64
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:50:00.000+00:00,feeder,02,N Current (RMS),A,41.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,93.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,65.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.09
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.69
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.46
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.17
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.74
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:50:00.000+00:00,feeder,01,N Current (RMS),A,16.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,48.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,16.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.93
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,66.41
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.91
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,142.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.96
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.44
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.59
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,19.22
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.54
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:40:00.000+00:00,feeder,05,N Current (RMS),A,65.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,31.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,78.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,14.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.28
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.13
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,-4.42
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.41
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.44
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:40:00.000+00:00,feeder,04,N Current (RMS),A,47.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.43
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.18
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.22
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.86
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:40:00.000+00:00,feeder,03,N Current (RMS),A,50.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,57.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.46
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.23
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.05
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.21
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.35
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.65
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:40:00.000+00:00,feeder,02,N Current (RMS),A,33.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,55.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,84.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,66.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.31
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.48
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.35
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.94
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.54
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:40:00.000+00:00,feeder,01,N Current (RMS),A,11.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,16.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.91
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,71.14
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.31
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,156.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.86
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.71
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.44
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.48
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,17.49
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.76
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:30:00.000+00:00,feeder,05,N Current (RMS),A,54.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,32.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,71.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,16.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.57
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,-10.32
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.62
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.14
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:30:00.000+00:00,feeder,04,N Current (RMS),A,70.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,48.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.81
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.87
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:30:00.000+00:00,feeder,03,N Current (RMS),A,45.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,56.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.18
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.74
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.22
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.61
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.04
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.44
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:30:00.000+00:00,feeder,02,N Current (RMS),A,29.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,57.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,79.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,61.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.32
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.26
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.54
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.01
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:30:00.000+00:00,feeder,01,N Current (RMS),A,26.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,53.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,16.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.41
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,65.96
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.68
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,145.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.11
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.79
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.86
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,18.07
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.06
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:20:00.000+00:00,feeder,05,N Current (RMS),A,60.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,26.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,74.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,12.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.62
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,-6.74
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.01
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.72
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:20:00.000+00:00,feeder,04,N Current (RMS),A,55.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.91
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.59
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.85
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:20:00.000+00:00,feeder,03,N Current (RMS),A,41.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,59.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.15
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.44
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.22
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.39
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.14
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.24
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:20:00.000+00:00,feeder,02,N Current (RMS),A,41.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,87.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,64.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.51
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.41
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.22
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.53
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:20:00.000+00:00,feeder,01,N Current (RMS),A,38.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,61.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,16.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,33.63
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,66.91
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.71
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,136.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.17
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.68
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.75
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.93
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.01
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:10:00.000+00:00,feeder,05,N Current (RMS),A,53.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,22.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,65.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,12.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.99
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,-6.13
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.19
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.32
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:10:00.000+00:00,feeder,04,N Current (RMS),A,51.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.22
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.79
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.84
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:10:00.000+00:00,feeder,03,N Current (RMS),A,29.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,47.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.19
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.99
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.08
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.55
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.95
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:10:00.000+00:00,feeder,02,N Current (RMS),A,33.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,72.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,89.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,75.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.62
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.11
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.08
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.96
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:10:00.000+00:00,feeder,01,N Current (RMS),A,32.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,48.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,16.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,36.52
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,60.55
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,32.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,100.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.25
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.92
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.28
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.31
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:00:00.000+00:00,feeder,05,N Current (RMS),A,52.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,23.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,62.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,13.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.47
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,-4.05
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.48
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:00:00.000+00:00,feeder,04,N Current (RMS),A,43.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.95
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.87
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.82
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:00:00.000+00:00,feeder,03,N Current (RMS),A,36.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.78
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.16
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.54
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.55
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.19
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:00:00.000+00:00,feeder,02,N Current (RMS),A,30.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,65.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,81.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,80.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.78
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.22
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.48
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.06
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:00:00.000+00:00,feeder,01,N Current (RMS),A,24.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,16.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.11
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,56.86
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.16
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,110.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.98
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.63
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.18
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.92
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.74
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.05
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:50:00.000+00:00,feeder,05,N Current (RMS),A,51.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,22.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,64.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,17.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,-2.19
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.44
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.12
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:50:00.000+00:00,feeder,04,N Current (RMS),A,35.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.44
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.21
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.81
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:50:00.000+00:00,feeder,03,N Current (RMS),A,40.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.35
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.89
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.99
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.89
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.78
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:50:00.000+00:00,feeder,02,N Current (RMS),A,25.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,74.5
