Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,70.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,65.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.53
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.21
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.63
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.79
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.09
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:50:00.000+00:00,feeder,01,N Current (RMS),A,29.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,16.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,34.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,51.97
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.96
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.69
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.64
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.16
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.24
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.84
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.99
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:40:00.000+00:00,feeder,05,N Current (RMS),A,47.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,23.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,60.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,12.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.97
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,-3.44
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.59
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.87
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:40:00.000+00:00,feeder,04,N Current (RMS),A,42.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.43
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.81
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:40:00.000+00:00,feeder,03,N Current (RMS),A,40.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.96
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.34
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.36
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.43
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:40:00.000+00:00,feeder,02,N Current (RMS),A,27.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,76.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,62.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,65.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.81
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.71
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.79
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.66
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:40:00.000+00:00,feeder,01,N Current (RMS),A,24.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,16.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.87
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,48.16
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.14
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.79
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.21
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.02
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.79
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.26
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.07
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:30:00.000+00:00,feeder,05,N Current (RMS),A,44.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,29.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,58.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,12.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.77
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,-5.27
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.86
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.68
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:30:00.000+00:00,feeder,04,N Current (RMS),A,44.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.98
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.47
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.81
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:30:00.000+00:00,feeder,03,N Current (RMS),A,42.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.31
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.83
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.56
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.98
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.76
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.39
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:30:00.000+00:00,feeder,02,N Current (RMS),A,25.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,73.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,78.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,65.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.74
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.07
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.65
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.68
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.56
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:30:00.000+00:00,feeder,01,N Current (RMS),A,23.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,39.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,16.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,33.12
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,48.02
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.22
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.71
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.19
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.48
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.57
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.07
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:20:00.000+00:00,feeder,05,N Current (RMS),A,49.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,24.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,58.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,12.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.72
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,-4.31
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.38
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.95
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:20:00.000+00:00,feeder,04,N Current (RMS),A,39.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.58
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.27
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:20:00.000+00:00,feeder,03,N Current (RMS),A,47.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.12
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.74
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.63
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.26
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.39
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.52
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:20:00.000+00:00,feeder,02,N Current (RMS),A,23.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,75.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,76.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,65.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.55
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.97
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.76
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.24
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:20:00.000+00:00,feeder,01,N Current (RMS),A,28.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,16.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,33.46
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,50.74
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.98
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,85.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.17
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.12
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.96
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.46
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.92
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:10:00.000+00:00,feeder,05,N Current (RMS),A,47.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,26.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,58.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,12.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.28
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,-5.19
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.22
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:10:00.000+00:00,feeder,04,N Current (RMS),A,42.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.86
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.04
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.79
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:10:00.000+00:00,feeder,03,N Current (RMS),A,45.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.95
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.28
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.27
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.44
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.85
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.67
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:10:00.000+00:00,feeder,02,N Current (RMS),A,25.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,65.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,74.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,77.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.94
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.57
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.88
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.07
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.43
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:10:00.000+00:00,feeder,01,N Current (RMS),A,27.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,40.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,16.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.96
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,48.53
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,29.45
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,87.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.03
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.22
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.11
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.86
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.81
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:00:00.000+00:00,feeder,05,N Current (RMS),A,45.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,25.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,56.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,11.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.63
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,-7.42
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.48
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.54
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:00:00.000+00:00,feeder,04,N Current (RMS),A,53.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.01
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.08
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:00:00.000+00:00,feeder,03,N Current (RMS),A,49.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.01
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.23
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.47
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.67
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:00:00.000+00:00,feeder,02,N Current (RMS),A,32.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,82.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,73.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.27
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.71
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.18
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.47
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.38
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:00:00.000+00:00,feeder,01,N Current (RMS),A,32.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,16.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.06
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,48.69
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,106.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.99
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.59
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.07
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.01
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.67
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.58
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:50:00.000+00:00,feeder,05,N Current (RMS),A,40.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,19.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,48.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,10.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.89
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,-4.54
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.03
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.61
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:50:00.000+00:00,feeder,04,N Current (RMS),A,40.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.89
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.08
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.81
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:50:00.000+00:00,feeder,03,N Current (RMS),A,48.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.91
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.24
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.82
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.58
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.48
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:50:00.000+00:00,feeder,02,N Current (RMS),A,28.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,61.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,92.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,68.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.56
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.66
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:50:00.000+00:00,feeder,01,N Current (RMS),A,29.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,16.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.84
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,50.05
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,27.16
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,93.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.95
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.66
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.27
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.97
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.52
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:40:00.000+00:00,feeder,05,N Current (RMS),A,36.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,20.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,45.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,10.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,4.08
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.08
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,-8.41
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.39
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.63
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:40:00.000+00:00,feeder,04,N Current (RMS),A,60.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,41.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.95
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.44
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.81
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:40:00.000+00:00,feeder,03,N Current (RMS),A,37.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.08
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.78
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.03
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.78
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.25
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.39
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:40:00.000+00:00,feeder,02,N Current (RMS),A,28.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,77.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,64.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.45
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.92
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.29
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.18
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.43
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:40:00.000+00:00,feeder,01,N Current (RMS),A,30.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,16.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.88
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,46.24
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.16
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,101.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.72
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.07
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.11
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.74
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.66
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.53
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:30:00.000+00:00,feeder,05,N Current (RMS),A,33.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,25.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,44.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,10.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.78
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,-7.94
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.19
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.75
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:30:00.000+00:00,feeder,04,N Current (RMS),A,59.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,41.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.3
