Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.63
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.71
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.81
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:30:00.000+00:00,feeder,03,N Current (RMS),A,31.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.23
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.68
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.15
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.35
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.62
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:30:00.000+00:00,feeder,02,N Current (RMS),A,30.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,75.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,65.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.69
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.62
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.26
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.44
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:30:00.000+00:00,feeder,01,N Current (RMS),A,31.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,46.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,16.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,46.16
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.53
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,100.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.95
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.98
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.69
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.66
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.28
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:20:00.000+00:00,feeder,05,N Current (RMS),A,33.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,21.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,44.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,9.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,4.19
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,-6.62
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.02
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.02
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:20:00.000+00:00,feeder,04,N Current (RMS),A,50.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.93
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.95
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.81
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:20:00.000+00:00,feeder,03,N Current (RMS),A,39.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.88
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.87
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.67
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.05
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.83
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:20:00.000+00:00,feeder,02,N Current (RMS),A,30.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,82.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,67.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.65
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.18
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.17
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.39
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.35
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:20:00.000+00:00,feeder,01,N Current (RMS),A,27.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,42.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,17.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.84
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,50.07
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.67
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,101.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.07
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.85
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.52
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.11
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.22
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:10:00.000+00:00,feeder,05,N Current (RMS),A,38.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,17.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,46.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,9.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.93
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,-6.17
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.92
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:10:00.000+00:00,feeder,04,N Current (RMS),A,48.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.83
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.44
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.81
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:10:00.000+00:00,feeder,03,N Current (RMS),A,38.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.61
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.98
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.58
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.13
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.33
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.48
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:10:00.000+00:00,feeder,02,N Current (RMS),A,28.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,58.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,87.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,72.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.98
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.71
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.42
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:10:00.000+00:00,feeder,01,N Current (RMS),A,24.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,17.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,26.02
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,50.89
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.23
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,103.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.89
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.79
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.12
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.66
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.66
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.29
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:00:00.000+00:00,feeder,05,N Current (RMS),A,35.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,17.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,44.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,9.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.09
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,-5.77
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.73
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.34
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:00:00.000+00:00,feeder,04,N Current (RMS),A,47.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.31
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.55
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.99
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.81
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:00:00.000+00:00,feeder,03,N Current (RMS),A,30.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.53
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.22
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.38
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.95
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:00:00.000+00:00,feeder,02,N Current (RMS),A,22.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,67.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,65.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,67.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.88
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.88
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.63
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.65
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.88
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:00:00.000+00:00,feeder,01,N Current (RMS),A,23.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,39.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,17.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,27.48
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,45.41
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.65
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.76
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.41
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.18
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.61
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.34
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.46
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:50:00.000+00:00,feeder,05,N Current (RMS),A,38.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,17.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,46.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,10.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.62
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,-6.59
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.87
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.38
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:50:00.000+00:00,feeder,04,N Current (RMS),A,50.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.17
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.47
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.81
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:50:00.000+00:00,feeder,03,N Current (RMS),A,31.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.03
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.16
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.27
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.96
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.59
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.13
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:50:00.000+00:00,feeder,02,N Current (RMS),A,33.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,81.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,63.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.86
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.08
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.37
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.01
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:50:00.000+00:00,feeder,01,N Current (RMS),A,24.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,17.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.85
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,49.65
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.16
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,114.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.15
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.25
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.09
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.25
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.09
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.56
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:40:00.000+00:00,feeder,05,N Current (RMS),A,45.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,16.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,53.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,10.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.45
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,-6.04
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.39
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.34
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:40:00.000+00:00,feeder,04,N Current (RMS),A,51.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.45
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.03
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.82
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:40:00.000+00:00,feeder,03,N Current (RMS),A,38.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.97
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.16
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.09
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.66
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.29
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.75
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:40:00.000+00:00,feeder,02,N Current (RMS),A,26.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,71.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,66.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.78
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.22
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.69
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.45
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.88
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:40:00.000+00:00,feeder,01,N Current (RMS),A,25.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,17.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.01
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,49.26
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,26.71
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,107.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.13
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.95
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.07
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.63
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.66
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.64
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:30:00.000+00:00,feeder,05,N Current (RMS),A,35.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,18.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,44.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,11.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.17
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,-7.97
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.09
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:30:00.000+00:00,feeder,04,N Current (RMS),A,56.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,38.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.18
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.57
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.85
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:30:00.000+00:00,feeder,03,N Current (RMS),A,28.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.46
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.14
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.22
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.78
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.36
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.02
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:30:00.000+00:00,feeder,02,N Current (RMS),A,20.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,64.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,68.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,63.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.21
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.83
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.01
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.65
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:30:00.000+00:00,feeder,01,N Current (RMS),A,25.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,17.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,26.63
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,48.34
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,25.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,89.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.95
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.96
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.51
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.63
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:20:00.000+00:00,feeder,05,N Current (RMS),A,33.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,20.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,43.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,10.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.95
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,-10.03
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.11
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.09
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:20:00.000+00:00,feeder,04,N Current (RMS),A,64.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,45.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.81
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.45
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.87
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:20:00.000+00:00,feeder,03,N Current (RMS),A,29.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.49
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.37
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.55
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.56
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.32
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:20:00.000+00:00,feeder,02,N Current (RMS),A,27.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,55.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,81.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,67.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.98
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.49
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.68
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.83
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.79
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:20:00.000+00:00,feeder,01,N Current (RMS),A,26.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,17.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.58
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.52
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,52.57
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.82
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,114.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
