Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.02
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.75
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.15
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.78
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.84
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.71
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:10:00.000+00:00,feeder,05,N Current (RMS),A,35.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,44.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,11.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,4.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,-7.95
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.26
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.78
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:10:00.000+00:00,feeder,04,N Current (RMS),A,59.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,40.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.15
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.87
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:10:00.000+00:00,feeder,03,N Current (RMS),A,21.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.21
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.81
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.64
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.61
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:10:00.000+00:00,feeder,02,N Current (RMS),A,28.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,56.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,88.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,68.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.04
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.17
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.92
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.37
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.82
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:10:00.000+00:00,feeder,01,N Current (RMS),A,27.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,17.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.45
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.76
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,55.26
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,27.05
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,108.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.08
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.97
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.15
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.12
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.44
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.62
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:00:00.000+00:00,feeder,05,N Current (RMS),A,36.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,16.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,43.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,11.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.15
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,-7.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.01
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.53
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:00:00.000+00:00,feeder,04,N Current (RMS),A,51.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.28
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.34
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.32
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.87
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:00:00.000+00:00,feeder,03,N Current (RMS),A,27.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.33
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.79
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,24.33
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.58
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:00:00.000+00:00,feeder,02,N Current (RMS),A,33.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,58.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,99.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,68.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.97
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.89
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.96
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.54
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.93
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:00:00.000+00:00,feeder,01,N Current (RMS),A,24.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,17.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.27
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,24.63
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,55.64
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,26.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,114.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.21
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.83
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.18
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.97
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.87
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.41
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:50:00.000+00:00,feeder,05,N Current (RMS),A,37.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,15.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,44.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,10.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.75
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,-9.72
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.56
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.22
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:50:00.000+00:00,feeder,04,N Current (RMS),A,58.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,43.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.54
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.38
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.87
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:50:00.000+00:00,feeder,03,N Current (RMS),A,40.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.78
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.31
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.58
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.69
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.07
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.03
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:50:00.000+00:00,feeder,02,N Current (RMS),A,29.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,56.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,86.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,69.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.82
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.03
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.88
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.51
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.92
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:50:00.000+00:00,feeder,01,N Current (RMS),A,24.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,17.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.57
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.37
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,52.39
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,26.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,128.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.95
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.26
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.59
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.73
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.44
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:40:00.000+00:00,feeder,05,N Current (RMS),A,34.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,17.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,43.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,10.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.02
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,-9.41
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.57
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.41
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:40:00.000+00:00,feeder,04,N Current (RMS),A,57.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,42.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.26
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.01
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.62
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.89
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:40:00.000+00:00,feeder,03,N Current (RMS),A,31.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.68
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.55
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.76
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.33
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,23.41
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:40:00.000+00:00,feeder,02,N Current (RMS),A,31.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,58.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,95.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,68.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.29
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.97
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.41
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.47
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.85
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:40:00.000+00:00,feeder,01,N Current (RMS),A,25.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,17.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.46
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.94
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,54.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,26.51
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,117.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.08
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.88
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.55
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.86
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.44
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:30:00.000+00:00,feeder,05,N Current (RMS),A,36.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,17.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,44.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,10.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.72
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,-8.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.42
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.76
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:30:00.000+00:00,feeder,04,N Current (RMS),A,52.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.31
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.05
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.18
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.91
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:30:00.000+00:00,feeder,03,N Current (RMS),A,32.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.99
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.31
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.79
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,24.12
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.97
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:30:00.000+00:00,feeder,02,N Current (RMS),A,38.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,56.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,97.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,55.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.11
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.19
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.46
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.78
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.89
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:30:00.000+00:00,feeder,01,N Current (RMS),A,27.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,17.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.85
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,55.37
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.15
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,123.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.95
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.29
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.35
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.46
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.38
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:20:00.000+00:00,feeder,05,N Current (RMS),A,34.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,19.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,43.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,10.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.01
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,-9.48
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.38
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.15
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:20:00.000+00:00,feeder,04,N Current (RMS),A,55.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,42.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.07
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.87
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.94
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:20:00.000+00:00,feeder,03,N Current (RMS),A,29.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.83
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.09
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.82
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,24.02
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.68
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:20:00.000+00:00,feeder,02,N Current (RMS),A,36.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,68.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,97.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.66
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.65
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.53
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.09
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.21
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:20:00.000+00:00,feeder,01,N Current (RMS),A,23.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,42.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,17.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.94
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,26.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,54.82
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.48
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,111.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.09
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.69
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.26
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.92
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.35
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:10:00.000+00:00,feeder,05,N Current (RMS),A,36.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,19.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,44.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,10.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.72
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,-7.23
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.52
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:10:00.000+00:00,feeder,04,N Current (RMS),A,46.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.25
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.54
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.97
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:10:00.000+00:00,feeder,03,N Current (RMS),A,35.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,52.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.61
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.37
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.29
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.71
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,23.26
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.38
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:10:00.000+00:00,feeder,02,N Current (RMS),A,39.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,67.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,94.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.56
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.94
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.94
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.15
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.59
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:10:00.000+00:00,feeder,01,N Current (RMS),A,36.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,17.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,28.76
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,60.16
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.86
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,123.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.24
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.72
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.19
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.66
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.35
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:00:00.000+00:00,feeder,05,N Current (RMS),A,37.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,16.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,43.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,10.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.03
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,-7.77
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.14
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.72
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:00:00.000+00:00,feeder,04,N Current (RMS),A,52.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.77
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.45
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.98
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:00:00.000+00:00,feeder,03,N Current (RMS),A,44.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,61.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.92
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.26
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.05
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.14
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.44
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:00:00.000+00:00,feeder,02,N Current (RMS),A,35.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,58.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,87.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.61
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.23
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.49
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.34
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:00:00.000+00:00,feeder,01,N Current (RMS),A,37.4
