Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,51.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,17.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,25.63
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,61.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.32
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,132.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.19
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.76
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.23
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.08
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.03
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.32
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:50:00.000+00:00,feeder,05,N Current (RMS),A,38.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,16.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,45.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,9.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.47
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,-8.18
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.33
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.17
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:50:00.000+00:00,feeder,04,N Current (RMS),A,54.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.86
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.83
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.99
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:50:00.000+00:00,feeder,03,N Current (RMS),A,50.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,63.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.77
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.57
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.36
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.03
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.49
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.23
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:50:00.000+00:00,feeder,02,N Current (RMS),A,36.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,83.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.55
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.41
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.17
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.19
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:50:00.000+00:00,feeder,01,N Current (RMS),A,40.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,17.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.95
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,61.27
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.92
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,149.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.36
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.26
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.75
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.96
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:40:00.000+00:00,feeder,05,N Current (RMS),A,38.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,15.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,44.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,8.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,-6.63
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.13
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.14
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:40:00.000+00:00,feeder,04,N Current (RMS),A,47.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.77
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.43
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.99
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:40:00.000+00:00,feeder,03,N Current (RMS),A,57.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,69.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.51
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.23
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.83
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.19
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.46
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:40:00.000+00:00,feeder,02,N Current (RMS),A,36.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,64.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,90.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.61
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.01
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.45
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.25
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.74
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:40:00.000+00:00,feeder,01,N Current (RMS),A,38.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,50.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,17.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,28.01
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,63.76
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.32
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,139.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.17
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.09
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.19
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.82
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.54
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:30:00.000+00:00,feeder,05,N Current (RMS),A,37.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,16.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,44.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,11.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.29
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,-6.63
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.56
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.16
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:30:00.000+00:00,feeder,04,N Current (RMS),A,46.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.68
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.98
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:30:00.000+00:00,feeder,03,N Current (RMS),A,57.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,71.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.53
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.04
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.88
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.98
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.01
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.36
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:30:00.000+00:00,feeder,02,N Current (RMS),A,35.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,81.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,89.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,48.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.48
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.05
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.07
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.34
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:30:00.000+00:00,feeder,01,N Current (RMS),A,36.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,44.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,17.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,31.52
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,64.42
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.79
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,137.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.68
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.01
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.38
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.56
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:20:00.000+00:00,feeder,05,N Current (RMS),A,33.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,21.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,43.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,11.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.13
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,-7.79
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.92
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.69
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:20:00.000+00:00,feeder,04,N Current (RMS),A,51.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.47
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.59
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.87
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.97
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:20:00.000+00:00,feeder,03,N Current (RMS),A,65.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,79.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.93
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.63
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.25
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,22.96
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:20:00.000+00:00,feeder,02,N Current (RMS),A,38.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,70.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,93.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.06
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.79
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.66
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.18
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.91
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:20:00.000+00:00,feeder,01,N Current (RMS),A,36.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,48.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,17.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,29.51
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,67.31
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,149.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.05
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.47
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.19
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.99
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.17
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:10:00.000+00:00,feeder,05,N Current (RMS),A,36.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,20.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,45.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,9.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.19
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,-7.92
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.84
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.74
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:10:00.000+00:00,feeder,04,N Current (RMS),A,50.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.38
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.76
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.96
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:10:00.000+00:00,feeder,03,N Current (RMS),A,55.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,63.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.61
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.35
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.09
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.09
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,26.56
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.19
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:10:00.000+00:00,feeder,02,N Current (RMS),A,54.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,50.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,108.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,44.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.16
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.26
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.65
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.63
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.76
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:10:00.000+00:00,feeder,01,N Current (RMS),A,33.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,47.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,18.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,25.71
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,66.79
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.91
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,161.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.11
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.68
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.19
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.23
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.83
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.19
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:00:00.000+00:00,feeder,05,N Current (RMS),A,36.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,20.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,44.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,9.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,-7.99
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.19
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:00:00.000+00:00,feeder,04,N Current (RMS),A,55.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,40.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.53
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.95
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.96
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:00:00.000+00:00,feeder,03,N Current (RMS),A,53.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,64.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.67
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.15
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.75
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,26.26
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.51
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:00:00.000+00:00,feeder,02,N Current (RMS),A,50.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,61.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,106.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.54
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.85
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.85
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.38
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.73
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:00:00.000+00:00,feeder,01,N Current (RMS),A,35.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,18.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,26.38
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,67.63
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.65
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,162.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,273.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.29
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.64
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.09
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.49
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.58
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.23
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:50:00.000+00:00,feeder,05,N Current (RMS),A,41.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,17.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,47.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,9.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.98
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,-6.93
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.34
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.89
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:50:00.000+00:00,feeder,04,N Current (RMS),A,48.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.09
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.96
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:50:00.000+00:00,feeder,03,N Current (RMS),A,48.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,64.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.55
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.37
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.13
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.97
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,24.16
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.73
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:50:00.000+00:00,feeder,02,N Current (RMS),A,41.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,64.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,98.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.64
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.23
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.17
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.18
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.82
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:50:00.000+00:00,feeder,01,N Current (RMS),A,33.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,18.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,28.11
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,65.36
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.71
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,145.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.95
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.07
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.77
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.95
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.34
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:40:00.000+00:00,feeder,05,N Current (RMS),A,44.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,52.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,10.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,4.43
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,-3.08
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.97
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:40:00.000+00:00,feeder,04,N Current (RMS),A,37.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.11
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.24
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.95
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:40:00.000+00:00,feeder,03,N Current (RMS),A,48.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
