Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,65.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.72
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.44
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.39
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.62
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.12
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:40:00.000+00:00,feeder,02,N Current (RMS),A,41.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,92.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.17
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.96
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.75
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.19
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.73
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:40:00.000+00:00,feeder,01,N Current (RMS),A,37.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,48.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,18.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,27.95
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,67.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.22
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,139.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,272.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.72
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.78
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.11
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.46
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.78
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.08
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:30:00.000+00:00,feeder,05,N Current (RMS),A,35.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,20.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,44.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,9.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,4.64
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,-3.23
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.76
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.89
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:30:00.000+00:00,feeder,04,N Current (RMS),A,37.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.52
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.16
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.96
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:30:00.000+00:00,feeder,03,N Current (RMS),A,48.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,64.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.72
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.22
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.87
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,23.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.46
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:30:00.000+00:00,feeder,02,N Current (RMS),A,45.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,95.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.47
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.76
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.19
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.86
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:30:00.000+00:00,feeder,01,N Current (RMS),A,35.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,44.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,18.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,27.89
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,66.29
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.34
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,136.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.79
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.88
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.08
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.62
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.58
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.02
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:20:00.000+00:00,feeder,05,N Current (RMS),A,33.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,24.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,43.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,8.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.13
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.38
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,-5.56
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.01
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:20:00.000+00:00,feeder,04,N Current (RMS),A,41.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.34
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.87
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.95
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.95
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:20:00.000+00:00,feeder,03,N Current (RMS),A,49.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,64.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.28
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.04
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,24.28
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.47
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:20:00.000+00:00,feeder,02,N Current (RMS),A,46.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,99.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.35
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.13
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.12
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.67
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:20:00.000+00:00,feeder,01,N Current (RMS),A,34.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,18.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,27.46
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,64.94
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.61
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,144.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.94
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.85
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.49
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.34
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.79
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.82
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:10:00.000+00:00,feeder,05,N Current (RMS),A,33.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,31.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,44.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,12.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.06
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.43
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,-4.76
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.91
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.95
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:10:00.000+00:00,feeder,04,N Current (RMS),A,36.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.02
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.37
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.94
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:10:00.000+00:00,feeder,03,N Current (RMS),A,43.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,61.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.57
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.23
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.98
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.84
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,24.31
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.12
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:10:00.000+00:00,feeder,02,N Current (RMS),A,46.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,53.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,99.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,44.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.84
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.46
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.42
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.73
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.72
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:10:00.000+00:00,feeder,01,N Current (RMS),A,36.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,51.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,18.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,32.86
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,64.11
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.68
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,125.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.02
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.92
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.66
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.86
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:00:00.000+00:00,feeder,05,N Current (RMS),A,32.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,36.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,45.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,12.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.21
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,-5.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.38
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.07
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:00:00.000+00:00,feeder,04,N Current (RMS),A,43.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.94
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.92
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:00:00.000+00:00,feeder,03,N Current (RMS),A,45.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,56.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.76
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.04
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.05
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.23
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,24.68
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.84
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:00:00.000+00:00,feeder,02,N Current (RMS),A,47.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,100.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.47
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.58
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.86
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.74
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:00:00.000+00:00,feeder,01,N Current (RMS),A,34.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,18.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,31.26
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,62.91
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.58
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,133.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.87
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.87
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.77
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.61
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.76
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.18
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:50:00.000+00:00,feeder,05,N Current (RMS),A,34.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,25.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,44.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,13.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,2.66
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.16
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,-3.81
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.59
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.41
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:50:00.000+00:00,feeder,04,N Current (RMS),A,37.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.32
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.82
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.91
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:50:00.000+00:00,feeder,03,N Current (RMS),A,53.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,55.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.72
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.38
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.09
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.97
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,23.46
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.35
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:50:00.000+00:00,feeder,02,N Current (RMS),A,45.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,95.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.34
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.26
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.89
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.06
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.69
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:50:00.000+00:00,feeder,01,N Current (RMS),A,36.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,50.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,18.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,28.98
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,61.69
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.71
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,130.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.94
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.79
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.37
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.49
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.22
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:40:00.000+00:00,feeder,05,N Current (RMS),A,40.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,23.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,51.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,13.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,4.85
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.37
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,-2.77
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.28
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.97
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:40:00.000+00:00,feeder,04,N Current (RMS),A,39.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.26
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.29
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.93
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:40:00.000+00:00,feeder,03,N Current (RMS),A,48.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,53.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.72
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.41
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.54
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.76
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,26.06
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.54
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:40:00.000+00:00,feeder,02,N Current (RMS),A,52.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,49.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,107.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.45
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.14
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.05
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.22
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:40:00.000+00:00,feeder,01,N Current (RMS),A,37.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,18.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,30.76
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,68.18
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.03
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,146.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.21
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.94
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.58
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.37
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.17
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.06
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:30:00.000+00:00,feeder,05,N Current (RMS),A,44.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,24.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,54.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,12.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,5.57
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.52
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,-3.19
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.34
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.81
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:30:00.000+00:00,feeder,04,N Current (RMS),A,39.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.27
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.37
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.52
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.94
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:30:00.000+00:00,feeder,03,N Current (RMS),A,40.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,54.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.43
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.41
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.46
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.19
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.81
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:30:00.000+00:00,feeder,02,N Current (RMS),A,29.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,67.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.55
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.87
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.19
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.27
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.01
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:30:00.000+00:00,feeder,01,N Current (RMS),A,39.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,18.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,27.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,59.48
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.74
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,121.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.09
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.98
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.73
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.25
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.01
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:20:00.000+00:00,feeder,05,N Current (RMS),A,37.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,23.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,46.3
