Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,12.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,4.58
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.37
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,-4.63
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.27
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.88
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:20:00.000+00:00,feeder,04,N Current (RMS),A,42.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.41
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.38
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.69
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.96
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:20:00.000+00:00,feeder,03,N Current (RMS),A,35.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,55.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.67
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.09
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.12
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.73
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.56
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.46
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:20:00.000+00:00,feeder,02,N Current (RMS),A,25.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,58.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,68.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,52.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.83
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.04
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.54
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.26
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:20:00.000+00:00,feeder,01,N Current (RMS),A,40.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,51.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,18.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.12
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,31.27
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,57.13
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.66
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,104.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.69
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.78
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.62
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.12
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.27
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:10:00.000+00:00,feeder,05,N Current (RMS),A,33.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,28.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,45.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,13.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,5.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,-10.69
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.44
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.24
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:10:00.000+00:00,feeder,04,N Current (RMS),A,72.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,56.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.25
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.08
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.96
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:10:00.000+00:00,feeder,03,N Current (RMS),A,34.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,52.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.67
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.71
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.24
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.35
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:10:00.000+00:00,feeder,02,N Current (RMS),A,20.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,63.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,66.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,59.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.86
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.22
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.25
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.74
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.59
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:10:00.000+00:00,feeder,01,N Current (RMS),A,38.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,46.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,18.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,27.79
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,57.18
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.54
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,111.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.73
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.72
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.69
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.23
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.38
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:00:00.000+00:00,feeder,05,N Current (RMS),A,32.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,30.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,44.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,14.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,3.39
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,-5.01
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.13
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.82
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:00:00.000+00:00,feeder,04,N Current (RMS),A,48.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.16
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.48
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.98
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:00:00.000+00:00,feeder,03,N Current (RMS),A,33.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,54.0
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.45
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.98
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.41
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.79
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.22
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.6
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:00:00.000+00:00,feeder,02,N Current (RMS),A,25.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,57.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,71.5
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,60.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.69
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.16
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.06
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.77
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.85
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:00:00.000+00:00,feeder,01,N Current (RMS),A,33.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,47.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.7
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,18.8
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.25
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,32.22
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,57.49
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.68
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,101.3
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.4
901729,CROWN HOTEL SKEGNESS,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
